Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,5,45,3.5,5.0,1.75,9.4,5.0,0.0,0.0
2018,4,4,6,0,7.0,10.0,1.9,9.7,10.0,12.67,0.0
2018,4,4,6,15,40.5,28.0,2.1,10.15,33.0,61.53,37.67
2018,4,4,6,30,74.0,46.0,2.3,10.6,56.0,103.19,81.19
2018,4,4,6,45,121.0,66.0,2.5,11.05,90.5,156.05,128.5
2018,4,4,7,0,168.0,86.0,2.7,11.5,125.0,222.38,186.28
2018,4,4,7,15,176.5,103.5,2.65,12.0,153.5,252.86,212.34
2018,4,4,7,30,185.0,121.0,2.6,12.5,182.0,283.47,237.56
2018,4,4,7,45,283.0,135.0,2.55,12.95,246.5,374.99,313.35
2018,4,4,8,0,381.0,149.0,2.5,13.4,311.0,485.58,401.05
2018,4,4,8,15,437.5,158.0,2.5,13.85,365.5,548.9,448.9
2018,4,4,8,30,494.0,167.0,2.5,14.3,420.0,613.64,496.78
2018,4,4,8,45,561.5,164.0,2.45,14.8,477.0,674.48,540.69
2018,4,4,9,0,629.0,161.0,2.4,15.3,534.0,742.36,588.14
2018,4,4,9,15,443.5,230.0,2.4,15.7,502.0,659.17,520.08
2018,4,4,9,30,258.0,299.0,2.4,16.1,470.0,561.71,441.54
2018,4,4,9,45,229.5,320.0,2.4,16.45,478.5,544.83,427.31
2018,4,4,10,0,201.0,341.0,2.4,16.8,487.0,539.11,420.71
2018,4,4,10,15,441.0,276.5,2.4,17.1,613.5,702.57,545.32
2018,4,4,10,30,681.0,212.0,2.4,17.4,740.0,847.06,650.02
2018,4,4,10,45,666.0,227.5,2.45,17.65,756.0,841.04,642.75
2018,4,4,11,0,651.0,243.0,2.5,17.9,772.0,832.24,635.06
2018,4,4,11,15,587.5,278.5,2.45,18.05,762.5,797.2,607.56
2018,4,4,11,30,524.0,314.0,2.4,18.2,753.0,763.46,581.12
2018,4,4,11,45,648.0,257.5,2.35,18.4,804.5,795.83,605.82
2018,4,4,12,0,772.0,201.0,2.3,18.6,856.0,820.43,624.05
2018,4,4,12,15,849.0,161.0,2.35,18.6,880.5,815.36,620.93
2018,4,4,12,30,926.0,121.0,2.4,18.6,905.0,804.39,613.82
2018,4,4,12,45,848.0,156.5,2.4,18.65,868.5,750.77,575.18
2018,4,4,13,0,770.0,192.0,2.4,18.7,832.0,696.68,534.53
2018,4,4,13,15,642.5,243.0,2.5,18.6,770.0,627.64,482.75
2018,4,4,13,30,515.0,294.0,2.6,18.5,708.0,565.71,435.57
2018,4,4,13,45,493.5,292.0,2.7,18.45,679.0,524.95,404.77
2018,4,4,14,0,472.0,290.0,2.8,18.4,650.0,485.19,374.0
2018,4,4,14,15,344.5,305.5,2.85,18.2,562.5,416.31,321.05
2018,4,4,14,30,217.0,321.0,2.9,18.0,475.0,360.4,278.37
2018,4,4,14,45,277.5,295.0,2.95,17.85,481.0,340.64,261.66
2018,4,4,15,0,338.0,269.0,3.0,17.7,487.0,320.52,243.28
2018,4,4,15,15,277.0,260.0,3.0,17.7,430.5,275.92,208.31
2018,4,4,15,30,216.0,251.0,3.0,17.7,374.0,244.5,184.66
2018,4,4,15,45,235.0,225.5,2.85,17.1,349.0,205.77,153.06
2018,4,4,16,0,254.0,200.0,2.7,16.5,324.0,172.38,126.92
2018,4,4,16,15,169.5,179.5,2.6,16.0,258.5,144.27,110.88
2018,4,4,16,30,85.0,159.0,2.5,15.5,193.0,128.05,107.03
2018,4,4,16,45,127.5,138.5,2.4,15.05,181.0,107.51,89.58
2018,4,4,17,0,170.0,118.0,2.3,14.6,169.0,93.17,77.25
2018,4,4,17,15,140.0,97.0,2.1,13.95,133.5,77.83,63.77
2018,4,4,17,30,110.0,76.0,1.9,13.3,98.0,62.04,49.56
2018,4,4,17,45,80.0,56.5,1.7,12.7,70.0,46.86,35.59
2018,4,4,18,0,50.0,37.0,1.5,12.1,42.0,31.33,20.59
2018,4,4,18,15,30.5,21.5,1.5,11.9,24.0,18.46,0.0
2018,4,4,18,30,11.0,6.0,1.5,11.7,6.0,5.72,0.0
2018,4,4,18,45,5.5,3.0,1.55,11.55,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.45,9.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.5,10.2,4.0,7.43,0.0
2018,4,5,6,15,4.0,5.0,1.65,10.65,5.0,6.68,0.0
2018,4,5,6,30,0.0,6.0,1.8,11.1,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,2.0,11.5,7.5,6.94,0.31
2018,4,5,7,0,0.0,9.0,2.2,11.9,9.0,8.33,1.56
2018,4,5,7,15,6.0,36.0,2.1,12.1,38.0,37.41,26.92
2018,4,5,7,30,12.0,63.0,2.0,12.3,67.0,67.01,52.5
2018,4,5,7,45,19.0,93.5,1.95,12.45,101.0,108.87,88.1
2018,4,5,8,0,26.0,124.0,1.9,12.6,135.0,147.79,120.55
2018,4,5,8,15,57.5,165.5,1.95,13.2,194.0,219.15,179.55
2018,4,5,8,30,89.0,207.0,2.0,13.8,253.0,291.73,237.72
2018,4,5,8,45,192.5,229.0,2.0,14.4,340.5,415.04,335.99
2018,4,5,9,0,296.0,251.0,2.0,15.0,428.0,542.08,432.55
2018,4,5,9,15,290.5,257.5,2.0,15.5,441.0,545.1,431.9
2018,4,5,9,30,285.0,264.0,2.0,16.0,454.0,546.97,431.34
2018,4,5,9,45,158.5,272.5,2.0,16.55,379.0,429.85,338.6
2018,4,5,10,0,32.0,281.0,2.0,17.1,304.0,311.85,243.63
2018,4,5,10,15,31.5,280.0,1.95,17.3,303.5,307.92,240.45
2018,4,5,10,30,31.0,279.0,1.9,17.5,303.0,304.12,236.94
2018,4,5,10,45,19.5,240.0,1.8,17.65,255.5,245.17,190.7
2018,4,5,11,0,8.0,201.0,1.7,17.8,208.0,196.64,152.35
2018,4,5,11,15,29.0,279.5,1.85,17.8,304.0,295.98,230.0
2018,4,5,11,30,50.0,358.0,2.0,17.8,400.0,388.24,299.82
2018,4,5,11,45,48.5,352.0,2.15,17.8,393.0,377.2,291.17
2018,4,5,12,0,47.0,346.0,2.3,17.8,386.0,366.27,283.09
2018,4,5,12,15,28.5,285.5,2.45,17.6,310.0,291.11,225.91
2018,4,5,12,30,10.0,225.0,2.6,17.4,234.0,217.07,168.56
2018,4,5,12,45,11.5,235.0,2.7,17.2,245.0,226.48,176.35
2018,4,5,13,0,13.0,245.0,2.8,17.0,256.0,235.59,183.71
2018,4,5,13,15,12.5,243.0,2.8,16.8,253.5,232.24,181.28
2018,4,5,13,30,12.0,241.0,2.8,16.6,251.0,228.87,178.89
2018,4,5,13,45,11.5,238.0,2.85,16.4,247.0,224.59,175.83
2018,4,5,14,0,11.0,235.0,2.9,16.2,243.0,220.3,172.78
2018,4,5,14,15,11.0,229.5,2.8,15.9,237.5,214.02,168.18
2018,4,5,14,30,11.0,224.0,2.7,15.6,232.0,207.69,163.54
2018,4,5,14,45,7.5,202.0,2.6,15.3,207.5,185.92,146.6
2018,4,5,15,0,4.0,180.0,2.5,15.0,183.0,164.65,130.01
2018,4,5,15,15,3.0,170.0,2.5,15.0,172.0,154.74,122.35
2018,4,5,15,30,2.0,160.0,2.5,15.0,161.0,144.93,114.74
2018,4,5,15,45,4.0,156.5,2.2,14.4,158.5,141.01,112.0
2018,4,5,16,0,6.0,153.0,1.9,13.8,156.0,136.57,108.84
2018,4,5,16,15,5.5,137.5,1.75,13.55,140.0,122.11,97.4
2018,4,5,16,30,5.0,122.0,1.6,13.3,124.0,108.1,90.4
2018,4,5,16,45,8.0,110.5,1.45,13.1,113.0,97.88,81.72
2018,4,5,17,0,11.0,99.0,1.3,12.9,102.0,87.55,72.74
2018,4,5,17,15,5.5,78.0,1.2,12.7,79.5,69.79,56.95
2018,4,5,17,30,0.0,57.0,1.1,12.5,57.0,51.8,40.69
2018,4,5,17,45,0.0,41.5,0.95,12.3,41.5,38.04,27.98
2018,4,5,18,0,0.0,26.0,0.8,12.1,26.0,24.15,14.77
2018,4,5,18,15,5.5,15.5,0.75,12.05,15.5,14.39,0.0
2018,4,5,18,30,11.0,5.0,0.7,12.0,5.0,4.77,0.0
2018,4,5,18,45,5.5,2.5,0.65,11.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,12.2,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,12.3,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.4,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.5,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.6,7.5,6.94,0.29
2018,4,6,7,0,0.0,9.0,2.7,12.7,9.0,8.33,1.54
2018,4,6,7,15,0.0,13.0,2.85,12.95,13.0,12.04,4.76
2018,4,6,7,30,0.0,17.0,3.0,13.2,17.0,15.76,7.95
2018,4,6,7,45,0.0,35.0,3.15,13.4,35.0,32.49,22.29
2018,4,6,8,0,0.0,53.0,3.3,13.6,53.0,49.27,36.48
2018,4,6,8,15,0.0,64.5,3.4,14.0,64.5,60.01,45.36
2018,4,6,8,30,0.0,76.0,3.5,14.4,76.0,70.76,54.14
2018,4,6,8,45,0.0,96.5,3.65,14.8,96.5,90.2,70.06
2018,4,6,9,0,0.0,117.0,3.8,15.2,117.0,110.14,86.19
2018,4,6,9,15,0.5,109.5,3.85,15.5,110.0,103.08,80.06
2018,4,6,9,30,1.0,102.0,3.9,15.8,103.0,96.23,74.18
2018,4,6,9,45,1.5,119.5,3.95,16.1,120.5,113.49,88.05
2018,4,6,10,0,2.0,137.0,4.0,16.4,138.0,130.74,101.77
2018,4,6,10,15,1.5,127.5,3.95,16.55,128.5,121.05,93.66
2018,4,6,10,30,1.0,118.0,3.9,16.7,119.0,111.47,85.7
2018,4,6,10,45,1.5,132.5,3.8,16.8,134.0,125.66,97.04
2018,4,6,11,0,2.0,147.0,3.7,16.9,149.0,139.78,108.24
2018,4,6,11,15,4.5,171.5,3.7,16.95,175.5,165.04,128.39
2018,4,6,11,30,7.0,196.0,3.7,17.0,202.0,190.06,148.2
2018,4,6,11,45,8.0,204.0,3.7,17.05,211.0,197.95,154.33
2018,4,6,12,0,9.0,212.0,3.7,17.1,220.0,205.69,160.37
2018,4,6,12,15,11.0,230.0,3.75,17.15,239.5,223.36,174.28
2018,4,6,12,30,13.0,248.0,3.8,17.2,259.0,240.66,187.83
2018,4,6,12,45,14.0,244.5,3.8,17.25,256.5,237.04,184.98
2018,4,6,13,0,15.0,241.0,3.8,17.3,254.0,233.34,182.13
2018,4,6,13,15,11.0,218.0,3.8,17.25,227.5,208.64,162.75
2018,4,6,13,30,7.0,195.0,3.8,17.2,201.0,184.42,143.7
2018,4,6,13,45,13.5,221.5,3.8,17.2,232.0,211.03,165.04
2018,4,6,14,0,20.0,248.0,3.8,17.2,263.0,236.38,185.16
2018,4,6,14,15,16.0,219.5,3.7,17.15,231.5,207.66,162.59
2018,4,6,14,30,12.0,191.0,3.6,17.1,200.0,179.5,140.44
2018,4,6,14,45,6.5,156.0,3.5,17.05,161.0,145.59,113.54
2018,4,6,15,0,1.0,121.0,3.4,17.0,122.0,112.21,86.86
2018,4,6,15,15,3.5,130.5,3.4,17.0,132.5,120.89,94.12
2018,4,6,15,30,6.0,140.0,3.4,17.0,143.0,128.9,100.8
2018,4,6,15,45,34.0,153.5,3.15,16.8,170.5,138.22,107.52
2018,4,6,16,0,62.0,167.0,2.9,16.6,198.0,146.88,113.92
2018,4,6,16,15,64.0,149.0,2.8,16.5,178.0,127.65,99.4
2018,4,6,16,30,66.0,131.0,2.7,16.4,158.0,109.82,90.89
2018,4,6,16,45,71.0,107.0,2.6,16.3,132.0,86.44,70.78
2018,4,6,17,0,76.0,83.0,2.5,16.2,106.0,68.87,55.48
2018,4,6,17,15,78.0,69.0,2.3,16.05,89.0,58.07,45.92
2018,4,6,17,30,80.0,55.0,2.1,15.9,72.0,46.96,35.89
2018,4,6,17,45,65.5,42.0,1.95,15.75,53.5,36.31,26.07
2018,4,6,18,0,51.0,29.0,1.8,15.6,35.0,25.41,15.66
2018,4,6,18,15,30.0,17.0,1.8,15.55,20.0,15.11,0.0
2018,4,6,18,30,9.0,5.0,1.8,15.5,5.0,4.77,0.0
2018,4,6,18,45,4.5,2.5,1.75,15.45,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.05,13.75,5.0,4.77,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.7,10.0,10.19,0.0
2018,4,7,6,15,1.0,22.5,3.05,13.8,22.5,21.4,10.92
2018,4,7,6,30,0.0,35.0,3.1,13.9,35.0,32.79,21.76
2018,4,7,6,45,2.0,51.5,3.2,14.0,52.0,50.91,37.63
2018,4,7,7,0,4.0,68.0,3.3,14.1,69.0,68.8,53.2
2018,4,7,7,15,8.5,87.0,3.4,14.3,89.5,91.17,72.39
2018,4,7,7,30,13.0,106.0,3.5,14.5,110.0,113.62,91.35
2018,4,7,7,45,43.0,138.0,3.6,14.7,156.0,179.14,146.64
2018,4,7,8,0,73.0,170.0,3.7,14.9,202.0,238.67,195.84
2018,4,7,8,15,47.0,159.5,3.7,15.1,181.0,203.59,165.6
2018,4,7,8,30,21.0,149.0,3.7,15.3,160.0,169.13,135.95
2018,4,7,8,45,19.5,167.5,3.7,15.55,178.5,178.27,142.83
2018,4,7,9,0,18.0,186.0,3.7,15.8,197.0,195.28,155.95
2018,4,7,9,15,15.5,197.5,3.65,16.1,207.5,204.02,162.23
2018,4,7,9,30,13.0,209.0,3.6,16.4,218.0,212.64,168.38
2018,4,7,9,45,95.0,252.0,3.6,16.65,322.0,351.26,280.04
2018,4,7,10,0,177.0,295.0,3.6,16.9,426.0,468.92,371.48
2018,4,7,10,15,251.5,310.5,3.65,17.05,504.0,560.49,440.94
2018,4,7,10,30,326.0,326.0,3.7,17.2,582.0,638.55,499.09
2018,4,7,10,45,318.0,352.0,3.75,17.4,607.5,651.59,506.59
2018,4,7,11,0,310.0,378.0,3.8,17.6,633.0,662.73,513.11
2018,4,7,11,15,273.5,382.5,3.9,17.65,610.5,625.85,484.86
2018,4,7,11,30,237.0,387.0,4.0,17.7,588.0,588.96,456.7
2018,4,7,11,45,235.0,378.5,4.05,17.75,579.0,568.47,441.51
2018,4,7,12,0,233.0,370.0,4.1,17.8,570.0,547.54,425.86
2018,4,7,12,15,214.0,367.0,4.15,17.8,550.5,518.14,403.43
2018,4,7,12,30,195.0,364.0,4.2,17.8,531.0,487.69,380.16
2018,4,7,12,45,198.0,385.0,4.3,17.75,553.0,498.05,387.89
2018,4,7,13,0,201.0,406.0,4.4,17.7,575.0,506.81,394.25
2018,4,7,13,15,236.0,385.5,4.4,17.6,580.0,497.09,387.53
2018,4,7,13,30,271.0,365.0,4.4,17.5,585.0,485.37,379.02
2018,4,7,13,45,356.0,326.0,4.45,17.4,606.0,483.12,377.92
2018,4,7,14,0,441.0,287.0,4.5,17.3,627.0,470.18,367.72
2018,4,7,14,15,485.0,265.5,4.5,17.1,625.5,447.55,348.85
2018,4,7,14,30,529.0,244.0,4.5,16.9,624.0,420.47,325.55
2018,4,7,14,45,470.5,249.0,4.5,16.65,573.5,372.35,286.22
2018,4,7,15,0,412.0,254.0,4.5,16.4,523.0,329.49,251.21
2018,4,7,15,15,387.5,240.0,4.5,16.4,479.5,292.5,220.09
2018,4,7,15,30,363.0,226.0,4.5,16.4,436.0,252.29,186.83
2018,4,7,15,45,420.0,193.0,4.35,15.85,416.5,206.59,146.82
2018,4,7,16,0,477.0,160.0,4.2,15.3,397.0,161.65,109.31
2018,4,7,16,15,506.5,138.5,4.1,14.95,366.0,118.24,79.94
2018,4,7,16,30,536.0,117.0,4.0,14.6,335.0,79.32,64.82
2018,4,7,16,45,524.5,106.0,3.85,14.25,295.0,73.74,60.16
2018,4,7,17,0,513.0,95.0,3.7,13.9,255.0,67.8,55.05
2018,4,7,17,15,453.5,85.5,3.3,13.4,207.5,62.52,50.4
2018,4,7,17,30,394.0,76.0,2.9,12.9,160.0,57.0,45.29
2018,4,7,17,45,295.5,61.5,2.55,12.35,114.5,47.16,36.05
2018,4,7,18,0,197.0,47.0,2.2,11.8,69.0,36.9,25.84
2018,4,7,18,15,109.0,28.5,2.05,11.5,39.5,23.26,3.25
2018,4,7,18,30,21.0,10.0,1.9,11.2,10.0,9.53,0.0
2018,4,7,18,45,10.5,5.0,1.75,10.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,47.5,10.5,1.6,8.9,13.0,29.94,0.0
2018,4,8,6,0,95.0,21.0,1.7,9.4,26.0,86.17,0.0
2018,4,8,6,15,215.5,37.0,2.05,9.9,64.5,184.72,141.31
2018,4,8,6,30,336.0,53.0,2.4,10.4,103.0,277.87,228.45
2018,4,8,6,45,426.5,62.5,2.7,10.95,152.5,356.69,298.45
2018,4,8,7,0,517.0,72.0,3.0,11.5,202.0,443.17,372.47
2018,4,8,7,15,576.0,80.0,3.1,11.8,255.5,512.08,429.65
2018,4,8,7,30,635.0,88.0,3.2,12.1,309.0,583.51,486.77
2018,4,8,7,45,677.0,92.5,3.3,12.45,362.0,640.14,529.74
2018,4,8,8,0,719.0,97.0,3.4,12.8,415.0,697.2,571.36
2018,4,8,8,15,747.0,101.5,3.4,13.2,466.0,743.06,603.0
2018,4,8,8,30,775.0,106.0,3.4,13.6,517.0,783.65,630.11
2018,4,8,8,45,795.0,110.0,3.35,14.0,564.0,819.94,653.36
2018,4,8,9,0,815.0,114.0,3.3,14.4,611.0,854.14,674.76
2018,4,8,9,15,834.5,115.0,3.3,14.7,654.0,882.17,692.06
2018,4,8,9,30,854.0,116.0,3.3,15.0,697.0,907.63,707.49
2018,4,8,9,45,869.0,116.5,3.25,15.35,734.5,925.69,717.23
2018,4,8,10,0,884.0,117.0,3.2,15.7,772.0,933.66,720.01
2018,4,8,10,15,891.5,119.0,3.25,16.0,802.0,940.66,723.19
2018,4,8,10,30,899.0,121.0,3.3,16.3,832.0,944.39,724.26
2018,4,8,10,45,903.5,123.5,3.3,16.55,854.5,942.64,721.49
2018,4,8,11,0,908.0,126.0,3.3,16.8,877.0,937.56,716.63
2018,4,8,11,15,911.0,127.5,3.3,17.0,892.0,926.86,708.2
2018,4,8,11,30,914.0,129.0,3.3,17.2,907.0,912.94,697.72
2018,4,8,11,45,914.5,130.0,3.3,17.4,913.5,893.28,683.41
2018,4,8,12,0,915.0,131.0,3.3,17.6,920.0,870.66,667.17
2018,4,8,12,15,915.5,130.5,3.3,17.75,919.0,843.78,648.14
2018,4,8,12,30,916.0,130.0,3.3,17.9,918.0,814.18,627.23
2018,4,8,12,45,915.0,128.5,3.3,18.0,908.5,780.0,603.16
2018,4,8,13,0,914.0,127.0,3.3,18.1,899.0,743.47,576.12
2018,4,8,13,15,909.0,126.5,3.25,18.15,881.0,703.04,545.2
2018,4,8,13,30,904.0,126.0,3.2,18.2,863.0,660.85,512.41
2018,4,8,13,45,897.0,124.5,3.15,18.25,837.5,615.11,476.32
2018,4,8,14,0,890.0,123.0,3.1,18.3,812.0,568.16,438.49
2018,4,8,14,15,879.0,121.0,3.1,18.25,778.5,517.94,397.53
2018,4,8,14,30,868.0,119.0,3.1,18.2,745.0,463.02,351.99
2018,4,8,14,45,854.0,117.0,3.05,18.1,706.0,410.58,307.14
2018,4,8,15,0,840.0,115.0,3.0,18.0,667.0,358.57,261.7
2018,4,8,15,15,822.5,112.0,3.0,18.0,622.5,305.47,214.94
2018,4,8,15,30,805.0,109.0,3.0,18.0,578.0,253.65,169.48
2018,4,8,15,45,780.0,106.0,3.0,17.65,529.0,202.15,126.5
2018,4,8,16,0,755.0,103.0,3.0,17.3,480.0,147.22,84.76
2018,4,8,16,15,719.5,99.0,2.9,16.9,427.5,99.15,56.81
2018,4,8,16,30,684.0,95.0,2.8,16.5,375.0,61.77,48.94
2018,4,8,16,45,635.0,89.5,2.7,16.1,321.5,60.56,48.12
2018,4,8,17,0,586.0,84.0,2.6,15.7,268.0,59.34,47.19
2018,4,8,17,15,516.0,76.0,2.4,14.95,216.0,55.87,44.21
2018,4,8,17,30,446.0,68.0,2.2,14.2,164.0,52.3,40.92
2018,4,8,17,45,342.5,56.0,2.0,13.4,117.5,42.73,32.06
2018,4,8,18,0,239.0,44.0,1.8,12.6,71.0,34.37,23.74
2018,4,8,18,15,136.0,26.5,1.75,12.2,40.5,21.04,4.3
2018,4,8,18,30,33.0,9.0,1.7,11.8,10.0,8.58,0.0
2018,4,8,18,45,16.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,45,12.5,9.5,0.95,9.85,10.0,14.34,0.0
2018,4,9,6,0,25.0,19.0,0.9,10.2,20.0,37.98,0.0
2018,4,9,6,15,52.0,37.5,1.1,10.9,44.0,81.4,60.25
2018,4,9,6,30,79.0,56.0,1.3,11.6,68.0,119.02,95.36
2018,4,9,6,45,111.5,76.5,1.5,12.25,101.0,164.6,135.55
2018,4,9,7,0,144.0,97.0,1.7,12.9,134.0,212.04,176.46
2018,4,9,7,15,153.5,117.5,1.8,13.3,165.0,245.7,204.63
2018,4,9,7,30,163.0,138.0,1.9,13.7,196.0,279.4,232.01
2018,4,9,7,45,195.5,160.0,1.95,14.15,240.0,332.23,274.45
2018,4,9,8,0,228.0,182.0,2.0,14.6,284.0,399.02,326.52
2018,4,9,8,15,196.0,207.0,1.95,15.1,302.0,392.73,318.74
2018,4,9,8,30,164.0,232.0,1.9,15.6,320.0,396.51,318.93
2018,4,9,8,45,247.5,244.0,1.9,16.15,389.5,494.35,394.09
2018,4,9,9,0,331.0,256.0,1.9,16.7,459.0,581.29,458.22
2018,4,9,9,15,445.0,238.0,1.9,17.25,531.0,676.06,527.07
2018,4,9,9,30,559.0,220.0,1.9,17.8,603.0,759.92,586.12
2018,4,9,9,45,664.5,193.5,1.85,18.35,672.0,832.46,634.7
2018,4,9,10,0,770.0,167.0,1.8,18.9,741.0,898.76,675.95
2018,4,9,10,15,742.5,187.0,1.8,19.35,758.0,892.21,668.59
2018,4,9,10,30,715.0,207.0,1.8,19.8,775.0,882.16,659.88
2018,4,9,10,45,786.5,180.0,1.75,20.25,820.5,904.79,672.6
2018,4,9,11,0,858.0,153.0,1.7,20.7,866.0,929.38,686.15
2018,4,9,11,15,875.5,146.5,1.65,21.05,885.0,922.95,679.6
2018,4,9,11,30,893.0,140.0,1.6,21.4,904.0,907.91,667.9
2018,4,9,11,45,881.5,147.5,1.5,21.7,906.0,889.44,653.7
2018,4,9,12,0,870.0,155.0,1.4,22.0,908.0,863.17,634.54
2018,4,9,12,15,875.0,151.0,1.4,22.3,907.5,836.52,616.53
2018,4,9,12,30,880.0,147.0,1.4,22.6,907.0,807.09,596.67
2018,4,9,12,45,862.0,154.0,1.4,22.85,891.5,768.62,570.29
2018,4,9,13,0,844.0,161.0,1.4,23.1,876.0,728.87,541.79
2018,4,9,13,15,841.5,156.0,1.3,23.3,857.0,687.43,511.26
2018,4,9,13,30,839.0,151.0,1.2,23.5,838.0,644.35,479.09
2018,4,9,13,45,639.5,231.0,1.15,23.75,745.5,560.24,416.17
2018,4,9,14,0,440.0,311.0,1.1,24.0,653.0,491.57,364.47
2018,4,9,14,15,427.5,301.0,1.0,24.05,622.0,451.8,334.5
2018,4,9,14,30,415.0,291.0,0.9,24.1,591.0,412.84,304.45
2018,4,9,14,45,429.0,263.5,0.75,24.2,559.5,370.77,271.17
2018,4,9,15,0,443.0,236.0,0.6,24.3,528.0,327.38,236.18
2018,4,9,15,15,448.5,220.0,0.6,24.3,499.0,289.32,205.28
2018,4,9,15,30,454.0,204.0,0.6,24.3,470.0,250.67,173.7
2018,4,9,15,45,439.0,190.0,0.6,24.1,429.5,209.69,141.85
2018,4,9,16,0,424.0,176.0,0.6,23.9,389.0,170.42,113.27
2018,4,9,16,15,399.5,160.0,0.7,23.3,344.0,130.99,88.96
2018,4,9,16,30,375.0,144.0,0.8,22.7,299.0,97.4,77.84
2018,4,9,16,45,387.5,121.5,0.85,22.1,262.5,84.16,67.07
2018,4,9,17,0,400.0,99.0,0.9,21.5,226.0,70.17,55.36
2018,4,9,17,15,360.5,84.5,0.95,20.45,183.0,61.31,47.91
2018,4,9,17,30,321.0,70.0,1.0,19.4,140.0,51.97,39.78
2018,4,9,17,45,281.0,54.5,1.1,18.4,103.5,41.36,30.25
2018,4,9,18,0,241.0,39.0,1.2,17.4,67.0,30.22,19.87
2018,4,9,18,15,149.5,25.0,1.2,16.9,39.5,19.75,4.93
2018,4,9,18,30,58.0,11.0,1.2,16.4,12.0,10.48,0.0
2018,4,9,18,45,29.0,5.5,1.25,15.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,2.0,1.6,12.2,2.5,4.04,0.0
2018,4,10,6,0,10.0,4.0,1.6,12.4,5.0,11.01,0.0
2018,4,10,6,15,5.0,6.5,1.75,12.8,7.0,8.68,1.45
2018,4,10,6,30,0.0,9.0,1.9,13.2,9.0,8.33,1.39
2018,4,10,6,45,1.0,19.0,2.05,13.6,19.5,18.21,9.97
2018,4,10,7,0,2.0,29.0,2.2,14.0,30.0,28.19,18.64
2018,4,10,7,15,10.0,63.5,2.3,14.35,67.0,66.0,51.15
2018,4,10,7,30,18.0,98.0,2.4,14.7,104.0,114.18,91.87
2018,4,10,7,45,65.0,134.5,2.5,15.0,163.0,190.83,156.56
2018,4,10,8,0,112.0,171.0,2.6,15.3,222.0,282.12,231.24
2018,4,10,8,15,165.0,200.5,2.7,15.55,284.5,359.96,293.49
2018,4,10,8,30,218.0,230.0,2.8,15.8,347.0,439.36,355.43
2018,4,10,8,45,178.5,254.5,2.85,16.0,356.0,434.77,348.94
2018,4,10,9,0,139.0,279.0,2.9,16.2,365.0,427.62,340.87
2018,4,10,9,15,139.5,299.0,2.95,16.35,390.0,448.62,355.86
2018,4,10,9,30,140.0,319.0,3.0,16.5,415.0,468.81,370.0
2018,4,10,9,45,158.5,338.0,3.05,16.65,452.5,503.31,395.44
2018,4,10,10,0,177.0,357.0,3.1,16.8,490.0,537.07,420.0
2018,4,10,10,15,153.5,365.5,3.05,16.9,484.0,520.41,405.66
2018,4,10,10,30,130.0,374.0,3.0,17.0,478.0,503.17,391.23
2018,4,10,10,45,87.0,362.0,2.95,17.15,432.5,437.02,339.84
2018,4,10,11,0,44.0,350.0,2.9,17.3,387.0,382.6,296.99
2018,4,10,11,15,52.0,368.5,2.9,17.25,413.0,404.55,313.78
2018,4,10,11,30,60.0,387.0,2.9,17.2,439.0,425.6,329.51
2018,4,10,11,45,58.0,385.5,2.85,17.15,436.0,417.89,323.36
2018,4,10,12,0,56.0,384.0,2.8,17.1,433.0,410.14,317.36
2018,4,10,12,15,69.5,397.5,2.8,17.0,458.0,428.59,331.59
2018,4,10,12,30,83.0,411.0,2.8,16.9,483.0,445.59,344.55
2018,4,10,12,45,111.5,415.5,2.85,16.8,511.0,464.21,359.2
2018,4,10,13,0,140.0,420.0,2.9,16.7,539.0,478.57,370.52
2018,4,10,13,15,91.0,350.0,2.9,16.6,427.0,377.02,293.57
2018,4,10,13,30,42.0,280.0,2.9,16.5,315.0,279.66,218.59
2018,4,10,13,45,31.5,253.5,2.95,16.35,279.0,246.89,193.41
2018,4,10,14,0,21.0,227.0,3.0,16.2,243.0,215.43,168.87
2018,4,10,14,15,40.5,272.5,3.05,16.05,302.5,260.38,204.64
2018,4,10,14,30,60.0,318.0,3.1,15.9,362.0,300.72,236.15
2018,4,10,14,45,52.0,295.5,3.1,15.75,332.0,273.48,214.95
2018,4,10,15,0,44.0,273.0,3.1,15.6,302.0,247.35,194.75
2018,4,10,15,15,31.0,239.0,3.1,15.6,259.0,212.3,167.4
2018,4,10,15,30,18.0,205.0,3.1,15.6,216.0,185.79,146.88
2018,4,10,15,45,17.5,186.5,3.2,15.3,196.5,167.92,132.98
2018,4,10,16,0,17.0,168.0,3.3,15.0,177.0,150.22,119.14
2018,4,10,16,15,9.0,124.5,3.3,14.8,129.0,112.53,88.88
2018,4,10,16,30,1.0,81.0,3.3,14.6,81.0,75.1,61.05
2018,4,10,16,45,2.0,53.0,3.3,14.4,53.5,49.27,38.4
2018,4,10,17,0,3.0,25.0,3.3,14.2,26.0,23.2,15.19
2018,4,10,17,15,4.5,39.5,3.05,13.75,40.5,36.69,27.32
2018,4,10,17,30,6.0,54.0,2.8,13.3,55.0,49.67,38.79
2018,4,10,17,45,29.0,44.0,2.55,12.85,47.5,39.73,29.56
2018,4,10,18,0,52.0,34.0,2.3,12.4,40.0,29.5,19.79
2018,4,10,18,15,59.0,24.0,2.2,11.95,27.5,19.91,6.4
2018,4,10,18,30,66.0,14.0,2.1,11.5,15.0,13.34,0.0
2018,4,10,18,45,33.0,7.0,2.0,11.1,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,5,45,22.0,11.5,1.85,9.7,13.0,20.42,0.0
2018,4,11,6,0,44.0,23.0,1.8,9.8,26.0,53.97,17.25
2018,4,11,6,15,79.5,41.0,1.95,10.15,52.0,100.06,77.11
2018,4,11,6,30,115.0,59.0,2.1,10.5,78.0,152.71,124.87
2018,4,11,6,45,152.0,77.0,2.25,10.85,111.5,199.67,166.75
2018,4,11,7,0,189.0,95.0,2.4,11.2,145.0,249.23,209.89
2018,4,11,7,15,259.5,110.5,2.4,11.45,195.5,320.83,270.66
2018,4,11,7,30,330.0,126.0,2.4,11.7,246.0,397.0,333.35
2018,4,11,7,45,328.5,148.5,2.4,12.0,283.0,431.39,359.35
2018,4,11,8,0,327.0,171.0,2.4,12.3,320.0,464.24,383.6
2018,4,11,8,15,324.0,190.0,2.3,12.5,351.5,490.1,401.74
2018,4,11,8,30,321.0,209.0,2.2,12.7,383.0,514.46,418.35
2018,4,11,8,45,321.5,232.0,2.1,12.9,419.0,544.96,439.28
2018,4,11,9,0,322.0,255.0,2.0,13.1,455.0,573.88,458.56
2018,4,11,9,15,272.5,286.5,2.1,13.35,463.5,566.27,449.78
2018,4,11,9,30,223.0,318.0,2.2,13.6,472.0,542.64,429.53
2018,4,11,9,45,231.0,334.0,2.3,13.85,501.0,564.98,445.47
2018,4,11,10,0,239.0,350.0,2.4,14.1,530.0,586.29,460.26
2018,4,11,10,15,327.5,341.5,2.6,14.15,598.0,665.16,520.31
2018,4,11,10,30,416.0,333.0,2.8,14.2,666.0,740.23,576.22
2018,4,11,10,45,405.5,346.0,3.0,14.3,678.0,735.69,571.98
2018,4,11,11,0,395.0,359.0,3.2,14.4,690.0,721.96,561.86
2018,4,11,11,15,375.0,374.0,3.4,14.35,692.5,708.77,552.02
2018,4,11,11,30,355.0,389.0,3.6,14.3,695.0,694.35,541.22
2018,4,11,11,45,333.0,400.5,3.8,14.3,689.0,673.88,525.87
2018,4,11,12,0,311.0,412.0,4.0,14.3,683.0,652.86,510.05
2018,4,11,12,15,288.5,413.0,4.1,14.25,664.0,621.42,486.41
2018,4,11,12,30,266.0,414.0,4.2,14.2,645.0,590.36,463.01
2018,4,11,12,45,295.0,404.0,4.35,14.15,658.0,587.4,461.92
2018,4,11,13,0,324.0,394.0,4.5,14.1,671.0,582.01,458.64
2018,4,11,13,15,235.5,385.0,4.5,14.0,584.0,498.39,393.71
2018,4,11,13,30,147.0,376.0,4.5,13.9,497.0,424.42,335.74
2018,4,11,13,45,109.0,356.0,4.55,13.8,444.5,375.29,297.47
2018,4,11,14,0,71.0,336.0,4.6,13.7,392.0,333.86,264.94
2018,4,11,14,15,270.5,300.5,4.55,13.6,500.0,383.07,304.07
2018,4,11,14,30,470.0,265.0,4.5,13.5,608.0,417.33,328.29
2018,4,11,14,45,440.5,257.0,4.45,13.35,565.0,372.02,290.37
2018,4,11,15,0,411.0,249.0,4.4,13.2,522.0,329.39,254.57
2018,4,11,15,15,280.5,248.5,4.4,13.2,429.5,273.9,211.4
2018,4,11,15,30,150.0,248.0,4.4,13.2,337.0,233.05,181.84
2018,4,11,15,45,263.0,218.0,4.4,13.1,358.0,210.43,158.41
2018,4,11,16,0,376.0,188.0,4.4,13.0,379.0,183.54,132.15
2018,4,11,16,15,339.0,173.5,4.3,12.85,332.0,146.94,107.76
2018,4,11,16,30,302.0,159.0,4.2,12.7,285.0,114.63,96.42
2018,4,11,16,45,191.5,123.5,4.1,12.55,199.5,91.57,76.37
2018,4,11,17,0,81.0,88.0,4.0,12.4,114.0,72.65,59.7
2018,4,11,17,15,48.0,52.0,3.95,12.15,66.5,44.98,34.95
2018,4,11,17,30,15.0,16.0,3.9,11.9,19.0,14.67,7.58
2018,4,11,17,45,39.0,29.5,3.8,11.7,35.0,26.36,17.86
2018,4,11,18,0,63.0,43.0,3.7,11.5,51.0,36.3,25.82
2018,4,11,18,15,35.5,26.5,3.85,11.25,30.5,22.75,9.22
2018,4,11,18,30,8.0,10.0,4.0,11.0,10.0,9.53,0.0
2018,4,11,18,45,4.0,5.0,4.15,10.75,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.7,5.95,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,4,12,5,45,43.5,13.5,1.85,7.05,16.5,31.73,0.0
2018,4,12,6,0,82.0,25.0,1.9,7.6,31.0,82.99,39.44
2018,4,12,6,15,242.0,39.5,2.2,8.15,76.5,202.71,163.19
2018,4,12,6,30,402.0,54.0,2.5,8.7,122.0,321.08,268.21
2018,4,12,6,45,481.5,63.0,2.8,9.2,172.5,397.92,336.15
2018,4,12,7,0,561.0,72.0,3.1,9.7,223.0,479.74,405.98
2018,4,12,7,15,613.0,79.0,3.2,10.0,276.5,544.76,459.6
2018,4,12,7,30,665.0,86.0,3.3,10.3,330.0,611.76,512.65
2018,4,12,7,45,701.0,91.5,3.45,10.65,383.0,666.29,553.4
2018,4,12,8,0,737.0,97.0,3.6,11.0,436.0,720.88,593.23
2018,4,12,8,15,761.5,102.0,3.6,11.3,486.5,765.11,623.85
2018,4,12,8,30,786.0,107.0,3.6,11.6,537.0,803.98,649.95
2018,4,12,8,45,802.5,112.5,3.6,11.9,584.0,839.16,672.98
2018,4,12,9,0,819.0,118.0,3.6,12.2,631.0,872.07,694.11
2018,4,12,9,15,830.0,123.0,3.55,12.45,672.5,897.01,709.17
2018,4,12,9,30,841.0,128.0,3.5,12.7,714.0,919.13,722.2
2018,4,12,9,45,847.0,133.5,3.5,12.95,749.0,934.26,730.61
2018,4,12,10,0,853.0,139.0,3.5,13.2,784.0,946.21,736.93
2018,4,12,10,15,755.5,180.5,3.45,13.4,768.0,903.04,704.36
2018,4,12,10,30,658.0,222.0,3.4,13.6,752.0,851.23,665.84
2018,4,12,10,45,449.5,306.0,3.4,13.8,672.5,736.35,576.42
2018,4,12,11,0,241.0,390.0,3.4,14.0,593.0,616.74,482.06
2018,4,12,11,15,162.5,356.0,3.45,14.1,494.0,497.22,391.42
2018,4,12,11,30,84.0,322.0,3.5,14.2,395.0,382.7,302.14
2018,4,12,11,45,78.0,343.0,3.55,14.3,411.0,393.8,310.47
2018,4,12,12,0,72.0,364.0,3.6,14.4,427.0,404.35,317.94
2018,4,12,12,15,137.0,369.0,3.7,14.4,488.5,458.72,361.25
2018,4,12,12,30,202.0,374.0,3.8,14.4,550.0,504.32,397.11
2018,4,12,12,45,327.0,353.5,3.95,14.4,635.0,565.9,446.06
2018,4,12,13,0,452.0,333.0,4.1,14.4,720.0,617.05,486.05
2018,4,12,13,15,346.0,360.0,4.15,14.35,653.0,549.4,432.66
2018,4,12,13,30,240.0,387.0,4.2,14.3,586.0,488.07,384.39
2018,4,12,13,45,373.0,334.5,4.3,14.25,632.5,504.04,398.24
2018,4,12,14,0,506.0,282.0,4.4,14.2,679.0,505.15,399.1
2018,4,12,14,15,624.0,229.5,4.4,14.1,699.5,489.15,385.06
2018,4,12,14,30,742.0,177.0,4.4,14.0,720.0,461.82,360.38
2018,4,12,14,45,689.0,182.0,4.4,13.85,666.0,405.67,313.01
2018,4,12,15,0,636.0,187.0,4.4,13.7,612.0,354.18,269.11
2018,4,12,15,15,686.0,163.5,4.4,13.7,594.5,312.61,230.11
2018,4,12,15,30,736.0,140.0,4.4,13.7,577.0,265.78,186.05
2018,4,12,15,45,715.0,134.0,4.3,13.4,529.5,215.58,142.94
2018,4,12,16,0,694.0,128.0,4.2,13.1,482.0,167.58,104.98
2018,4,12,16,15,655.0,121.0,4.05,12.8,427.5,120.09,74.58
2018,4,12,16,30,616.0,114.0,3.9,12.5,373.0,77.1,63.32
2018,4,12,16,45,580.0,106.0,3.75,12.25,324.0,73.04,59.98
2018,4,12,17,0,544.0,98.0,3.6,12.0,275.0,70.39,57.78
2018,4,12,17,15,481.5,87.5,3.25,11.45,223.5,63.54,51.74
2018,4,12,17,30,419.0,77.0,2.9,10.9,172.0,57.29,46.02
2018,4,12,17,45,329.0,63.5,2.6,10.4,126.0,48.31,37.58
2018,4,12,18,0,239.0,50.0,2.3,9.9,80.0,38.94,28.4
2018,4,12,18,15,140.0,32.0,2.2,9.55,47.5,25.37,12.03
2018,4,12,18,30,41.0,14.0,2.1,9.2,15.0,13.34,0.0
2018,4,12,18,45,20.5,7.0,2.0,8.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.5,5.25,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.6,5.9,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,1.7,6.5,21.5,50.23,0.0
2018,4,13,6,0,155.0,30.0,1.8,7.1,41.0,136.5,79.33
2018,4,13,6,15,270.0,43.5,2.0,7.8,82.5,223.83,181.4
2018,4,13,6,30,385.0,57.0,2.2,8.5,124.0,315.64,263.93
2018,4,13,6,45,465.5,66.5,2.4,9.2,174.5,393.67,332.21
2018,4,13,7,0,546.0,76.0,2.6,9.9,225.0,476.46,401.91
2018,4,13,7,15,600.0,82.5,2.85,10.6,278.5,541.98,455.29
2018,4,13,7,30,654.0,89.0,3.1,11.3,332.0,609.55,508.31
2018,4,13,7,45,693.0,94.0,3.4,12.0,385.5,665.5,549.75
2018,4,13,8,0,732.0,99.0,3.7,12.7,439.0,721.67,590.37
2018,4,13,8,15,759.0,103.0,3.75,13.2,489.5,766.62,621.09
2018,4,13,8,30,786.0,107.0,3.8,13.7,540.0,806.37,647.45
2018,4,13,8,45,805.5,110.5,3.85,14.15,587.0,841.85,670.44
2018,4,13,9,0,825.0,114.0,3.9,14.6,634.0,875.2,691.64
2018,4,13,9,15,842.5,115.5,3.85,15.0,676.5,902.1,707.65
2018,4,13,9,30,860.0,117.0,3.8,15.4,719.0,926.36,721.72
2018,4,13,9,45,875.5,117.0,3.75,15.8,756.5,944.27,731.28
2018,4,13,10,0,891.0,117.0,3.7,16.2,794.0,951.95,733.79
2018,4,13,10,15,898.0,118.5,3.65,16.5,823.0,957.79,735.5
2018,4,13,10,30,905.0,120.0,3.6,16.8,852.0,960.37,735.09
2018,4,13,10,45,910.0,121.5,3.6,17.1,874.0,957.82,731.66
2018,4,13,11,0,915.0,123.0,3.6,17.4,896.0,951.97,726.14
2018,4,13,11,15,916.5,125.0,3.55,17.65,910.0,940.21,716.55
2018,4,13,11,30,918.0,127.0,3.5,17.9,924.0,925.27,704.96
2018,4,13,11,45,917.0,128.0,3.45,18.15,929.0,904.13,689.24
2018,4,13,12,0,916.0,129.0,3.4,18.4,934.0,880.11,671.67
2018,4,13,12,15,915.0,129.5,3.4,18.55,932.0,852.86,652.49
2018,4,13,12,30,914.0,130.0,3.4,18.7,930.0,822.98,631.48
2018,4,13,12,45,911.5,129.0,3.35,18.9,919.5,788.16,606.6
2018,4,13,13,0,909.0,128.0,3.3,19.1,909.0,751.13,579.42
2018,4,13,13,15,904.0,127.5,3.25,19.15,891.0,710.83,548.88
2018,4,13,13,30,899.0,127.0,3.2,19.2,873.0,668.81,516.52
2018,4,13,13,45,892.0,125.5,3.2,19.3,847.5,623.25,480.98
2018,4,13,14,0,885.0,124.0,3.2,19.4,822.0,576.53,443.73
2018,4,13,14,15,868.5,125.5,3.1,19.35,787.5,523.2,400.65
2018,4,13,14,30,852.0,127.0,3.0,19.3,753.0,473.03,358.92
2018,4,13,14,45,843.0,123.0,2.95,19.3,715.5,421.53,315.18
2018,4,13,15,0,834.0,119.0,2.9,19.3,678.0,370.02,270.45
2018,4,13,15,15,812.0,115.5,2.9,19.3,630.5,315.52,223.15
2018,4,13,15,30,790.0,112.0,2.9,19.3,583.0,262.79,177.35
2018,4,13,15,45,773.5,108.0,2.65,18.95,538.0,212.61,134.74
2018,4,13,16,0,757.0,104.0,2.4,18.6,493.0,158.19,92.05
2018,4,13,16,15,710.5,101.0,2.15,18.2,436.0,109.84,62.06
2018,4,13,16,30,664.0,98.0,1.9,17.8,379.0,66.7,52.91
2018,4,13,16,45,635.5,89.0,1.65,17.35,329.0,59.22,46.66
2018,4,13,17,0,607.0,80.0,1.4,16.9,279.0,55.12,43.24
2018,4,13,17,15,548.0,70.0,1.35,16.05,225.5,49.79,38.68
2018,4,13,17,30,489.0,60.0,1.3,15.2,172.0,44.12,33.64
2018,4,13,17,45,406.5,51.0,1.25,14.35,128.0,38.99,28.84
2018,4,13,18,0,324.0,42.0,1.2,13.5,84.0,33.65,23.52
2018,4,13,18,15,203.5,28.0,1.2,13.05,50.5,22.03,10.21
2018,4,13,18,30,83.0,14.0,1.2,12.6,17.0,13.34,0.0
2018,4,13,18,45,41.5,7.0,1.2,12.1,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
