Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,64.64,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,167.16,106.33
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,251.15,201.81
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,344.17,283.53
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,417.73,346.41
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,495.8,410.26
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,558.47,458.71
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,622.88,505.54
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,676.24,541.17
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,725.56,572.45
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,769.55,598.76
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,812.18,623.22
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,847.39,641.81
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,880.44,658.45
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,906.67,671.18
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,922.84,677.32
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,939.74,684.03
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,953.66,688.81
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,960.45,692.06
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,963.96,693.48
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,961.79,690.5
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,956.26,685.65
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,944.72,679.51
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,929.92,671.35
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,909.74,658.89
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,886.51,644.53
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,858.83,628.06
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,828.44,609.61
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,794.01,588.32
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,757.3,565.08
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,716.47,537.31
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,673.8,507.25
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,628.02,473.69
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,580.97,438.1
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,531.06,399.45
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,480.48,358.94
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,428.12,315.71
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,375.86,271.35
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,316.49,220.53
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,263.81,174.72
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,210.93,130.58
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,160.16,91.24
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,111.08,60.3
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,59.75,46.62
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,52.36,40.45
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,51.08,39.53
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,51.28,39.84
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,50.95,39.53
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,43.8,32.96
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,36.35,25.79
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,24.42,12.46
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,14.3,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,30.13,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,72.69,46.48
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,185.96,149.98
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,289.67,240.81
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,392.31,329.14
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,503.99,422.07
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,567.71,473.1
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,633.18,523.06
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,616.96,507.6
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,586.87,480.8
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,679.27,551.52
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,769.58,616.29
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,830.4,657.78
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,887.65,696.12
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,913.28,712.37
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,936.15,726.92
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,929.08,720.34
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,917.59,711.03
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,932.09,720.43
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,943.48,727.93
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,947.27,730.24
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,955.36,735.75
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,942.95,726.87
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,927.38,715.99
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,906.95,702.12
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,883.59,686.17
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,855.32,666.79
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,824.46,645.44
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,789.2,620.86
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,751.77,594.15
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,710.54,562.59
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,667.75,529.16
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,621.29,492.41
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,573.9,453.96
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,488.64,385.17
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,421.02,329.99
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,338.79,264.46
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,278.99,218.3
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,211.11,165.06
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,151.64,119.4
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,126.85,100.09
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,98.61,77.71
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,102.19,80.89
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,104.39,83.29
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,89.89,74.98
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,80.76,67.1
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,73.81,60.96
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,69.85,57.28
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,54.52,43.16
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,38.8,28.44
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,25.3,13.89
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,12.39,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,6.36,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,8.33,0.61
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,15.09,7.16
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,21.91,13.32
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,24.59,15.83
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,27.31,18.27
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,27.15,18.09
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,26.91,17.79
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,76.87,61.74
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,137.83,114.18
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,255.81,212.73
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,375.91,309.46
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,325.25,266.49
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,286.83,233.6
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,190.24,154.25
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,95.06,74.72
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,133.33,106.59
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,177.83,143.06
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,272.03,219.29
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,366.03,293.45
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,339.93,272.29
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,314.51,252.02
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,365.91,292.77
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,415.76,331.59
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,424.6,338.09
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,432.79,344.24
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,493.6,394.19
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,545.62,436.26
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,519.56,414.88
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,495.73,395.56
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,431.66,344.95
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,374.73,299.65
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,425.15,340.48
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,463.82,370.49
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,443.69,353.91
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,419.89,333.86
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,369.6,292.84
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,323.05,254.7
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,300.69,230.23
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,265.17,192.17
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,216.17,149.61
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,169.24,111.25
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,120.28,73.41
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,66.28,44.07
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,53.12,42.58
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,49.97,39.87
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,49.67,39.65
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,49.62,39.52
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,42.53,32.79
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,35.01,25.42
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,23.51,13.07
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,15.25,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,4.77,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,83.56,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,201.99,149.83
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,280.35,230.28
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,371.09,310.21
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,442.8,371.45
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,518.41,433.14
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,582.05,482.96
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,647.29,531.17
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,700.73,568.81
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,749.84,602.38
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,794.06,631.22
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,836.8,658.51
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,871.39,679.19
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,903.72,698.11
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,930.16,713.08
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,946.22,721.02
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,962.68,728.73
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,976.11,734.41
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,982.44,735.9
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,985.43,735.38
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,981.71,730.51
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,974.65,723.69
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,962.88,714.91
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,947.87,704.18
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,920.85,685.83
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,891.31,665.95
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,853.9,641.03
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,818.15,617.18
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,795.91,602.31
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,772.24,586.21
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,730.21,555.72
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,686.57,523.61
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,637.44,486.63
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,585.89,447.12
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,537.31,409.35
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,487.71,369.45
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,435.9,326.48
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,383.79,281.98
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,329.88,235.31
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,277.58,189.74
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,222.64,143.64
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,170.46,102.32
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,115.92,64.78
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,70.31,45.16
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,55.12,43.47
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,52.02,40.89
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,48.7,38.08
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,45.19,34.95
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,41.48,31.43
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,36.21,26.21
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,25.92,15.16
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,18.11,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,4.62,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,6.48,0.0
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,8.33,1.59
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,17.14,9.35
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,25.97,17.08
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,26.91,17.86
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,27.84,18.61
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,32.5,22.54
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,37.17,26.44
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,57.22,43.41
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,77.32,60.15
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,85.29,66.52
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,93.45,73.02
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,131.05,103.85
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,168.92,134.26
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,277.48,221.3
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,379.05,299.52
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,503.51,393.89
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,614.06,474.55
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,644.67,494.93
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,663.01,507.37
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,671.08,512.91
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,677.5,517.38
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,608.16,466.08
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,547.26,420.53
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,511.8,394.54
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,475.98,367.84
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,445.6,345.37
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,416.19,323.39
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,444.5,345.5
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,469.48,364.44
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,472.34,367.22
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,465.13,361.97
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,451.34,351.07
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,426.69,330.94
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,399.8,307.43
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,361.29,272.76
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,315.27,231.56
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,265.56,186.5
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,217.52,142.05
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,168.19,98.51
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,116.25,62.2
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,66.05,39.21
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,49.76,38.97
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,49.1,38.54
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,42.85,33.09
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,41.06,31.5
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,37.46,28.08
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,33.8,24.34
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,24.64,14.55
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,14.31,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,34.61,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,133.08,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,240.56,185.8
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,321.83,265.8
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,411.29,344.82
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,479.36,403.7
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,550.9,462.9
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,606.28,505.82
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,667.01,550.73
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,717.04,586.07
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,766.44,620.08
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,809.43,648.62
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,850.81,675.52
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,883.8,696.44
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,907.0,710.31
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,932.2,725.29
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,954.59,738.24
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,969.46,746.13
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,981.23,752.02
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,986.63,753.82
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,988.68,753.51
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,985.95,750.1
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,979.82,744.56
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,967.5,735.58
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,951.89,724.49
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,931.36,710.11
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,907.77,693.69
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,878.89,673.47
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,847.36,651.41
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,810.66,625.98
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,771.84,598.89
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,731.1,568.68
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,688.49,536.0
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,637.85,496.41
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,587.55,456.31
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,532.35,411.77
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,481.28,369.39
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,434.29,328.76
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,389.35,288.14
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,335.66,240.59
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,276.39,188.5
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,223.63,142.8
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,172.96,101.68
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,123.13,67.61
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,76.74,46.99
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,52.43,40.82
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,51.17,39.88
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,48.99,38.12
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,46.73,36.15
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,42.14,31.88
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,37.39,27.19
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,26.23,15.88
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,15.94,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,31.05,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,127.21,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,224.57,173.51
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,306.11,249.81
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,395.65,326.59
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,467.32,386.08
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,542.93,445.97
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,602.61,490.27
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,663.53,532.97
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,710.45,563.98
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,760.83,596.69
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,802.84,624.1
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,843.28,650.08
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,876.24,670.61
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,899.46,684.4
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,924.12,699.23
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,946.1,712.24
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,961.68,721.38
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,974.22,728.62
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,979.27,730.76
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,980.98,730.88
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,976.88,727.27
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,969.45,721.61
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,956.91,712.66
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,941.14,701.69
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,920.87,687.8
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,897.59,671.94
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,869.31,653.08
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,838.36,632.35
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,803.77,608.62
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,766.89,583.21
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,725.2,553.76
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,681.74,521.63
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,636.37,487.16
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,589.74,450.83
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,540.22,411.58
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,490.06,370.67
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,437.85,327.03
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,385.73,282.31
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,332.61,235.81
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,273.78,184.66
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,221.44,139.97
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,170.91,99.22
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,120.64,64.5
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,73.34,42.52
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,53.01,41.09
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,47.24,36.23
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,45.25,34.63
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,43.2,32.85
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,38.43,28.48
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,33.44,23.67
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,25.78,15.65
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,16.74,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,10.01,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,37.07,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,137.76,27.11
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,240.21,188.06
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,318.34,261.25
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,403.84,335.2
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,472.61,392.75
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,545.02,450.49
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,604.52,494.16
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,661.55,533.42
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,711.3,565.79
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,760.5,596.53
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,802.51,620.89
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,842.95,643.38
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,875.47,660.61
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,898.29,671.16
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,922.14,683.24
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,943.28,693.47
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,958.54,700.71
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,970.73,706.13
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,976.68,707.71
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,979.3,707.37
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,976.12,704.47
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,969.61,699.58
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,957.01,690.98
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,941.21,680.47
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,920.48,666.23
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,896.76,650.19
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,869.42,632.49
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,839.39,613.04
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,804.29,590.6
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,766.9,566.45
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,726.58,539.39
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,684.46,509.52
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,638.04,475.87
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,590.68,440.58
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,541.75,403.18
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,491.93,363.88
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,440.26,322.04
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,388.74,279.13
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,335.83,234.05
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,277.25,184.35
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,224.64,140.38
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,174.12,100.35
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,125.11,67.07
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,79.62,46.13
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,51.74,39.28
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,50.86,38.72
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,48.28,36.69
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,45.56,34.4
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,40.92,30.23
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,36.08,25.62
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,27.57,17.04
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,17.53,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,33.16,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,137.37,47.9
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,236.45,185.94
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,320.49,262.39
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,412.28,340.71
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,484.16,400.38
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,559.67,460.36
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,620.6,504.57
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,682.67,546.78
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,706.83,560.13
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,727.23,570.69
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,771.47,597.57
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,814.48,622.43
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,855.68,645.25
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,891.02,663.47
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,924.62,680.97
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,955.88,696.63
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,967.42,699.74
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,975.64,701.08
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,955.1,686.73
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,936.31,673.97
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,899.71,649.05
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,859.08,619.97
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,840.34,607.29
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,819.77,593.12
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,784.13,569.15
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,748.05,544.7
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,746.33,544.44
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,741.45,541.59
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,739.3,541.45
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,731.78,537.23
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,718.91,530.02
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,697.87,516.45
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,650.14,481.87
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,601.64,445.99
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,550.54,407.31
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,499.17,367.28
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,439.44,320.23
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,384.95,275.72
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,334.52,232.73
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,283.77,188.97
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,232.33,145.89
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,182.58,106.38
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,131.59,71.45
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,78.32,43.71
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,53.44,40.51
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,52.26,39.7
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,48.52,36.7
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,44.54,33.35
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,40.73,29.95
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,36.82,26.2
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,27.69,17.23
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,19.14,0.0
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,22.7,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,92.35,40.4
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,167.37,130.83
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,220.14,179.31
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,277.37,229.19
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,337.76,279.92
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,401.57,331.52
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,453.91,371.07
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,507.11,409.6
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,591.62,471.26
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,686.38,536.91
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,757.32,581.47
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,829.07,624.84
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,863.08,642.24
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,890.38,655.35
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,918.84,668.92
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,944.85,680.64
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,964.39,688.3
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,973.54,689.58
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,979.51,690.77
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,982.25,690.16
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,978.92,685.07
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,972.33,678.24
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,959.24,670.37
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,943.05,660.76
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,922.49,648.65
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,899.04,634.78
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,870.87,618.16
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,840.21,599.87
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,805.32,579.43
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,768.4,557.29
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,727.89,531.11
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,685.73,502.77
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,640.5,471.33
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,594.17,438.0
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,545.66,401.81
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,492.45,361.12
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,440.61,320.24
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,389.22,278.37
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,334.94,233.24
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,282.51,189.18
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,232.96,148.15
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,184.79,109.92
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,130.34,71.69
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,84.88,48.94
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,58.74,45.17
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,57.46,44.33
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,55.23,42.65
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,52.93,40.75
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,47.76,36.15
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,40.58,29.51
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,30.05,19.35
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,19.07,0.0
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
