Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,402.49,292.86
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,355.06,252.94
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,307.22,212.88
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,260.59,173.44
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,213.45,134.24
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,168.21,98.59
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,119.37,64.52
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,78.55,44.2
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,53.41,40.23
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,51.87,39.14
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,49.74,37.48
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,47.49,35.6
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,42.48,31.14
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,37.18,26.24
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,28.26,17.86
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,19.72,5.19
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,12.87,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,49.26,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,127.32,69.85
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,200.81,155.73
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,275.24,221.74
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,236.01,192.48
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,178.04,145.09
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,170.23,137.87
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,156.72,125.15
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,224.96,180.99
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,308.16,246.84
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,449.41,358.66
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,603.29,474.33
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,714.47,553.71
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,819.89,624.5
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,858.19,647.13
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,887.13,663.68
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,909.69,676.3
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,929.69,687.24
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,943.59,694.05
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,954.63,699.09
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,961.57,702.35
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,965.6,703.83
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,964.73,701.88
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,960.87,698.14
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,951.6,691.27
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,939.44,682.65
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,923.53,671.99
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,904.91,659.58
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,881.31,643.89
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,855.23,626.57
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,825.94,607.06
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,794.41,585.98
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,759.13,562.88
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,722.09,538.35
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,682.0,509.63
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,640.58,479.08
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,596.41,446.29
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,551.43,412.04
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,504.01,375.2
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,456.37,337.11
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,407.91,296.91
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,359.87,256.21
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,304.72,210.39
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,256.87,169.73
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,208.87,129.54
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,162.85,93.17
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,118.41,62.9
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,76.91,42.97
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,47.83,35.54
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,46.75,34.82
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,44.37,32.9
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,41.84,30.75
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,38.28,27.54
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,34.58,24.02
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,27.86,17.48
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,19.8,4.35
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,12.87,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,67.09,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,164.07,85.81
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,243.54,189.54
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,325.54,262.91
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,366.31,299.75
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,407.76,335.08
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,464.14,380.39
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,522.37,425.2
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,604.67,485.96
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,688.98,545.08
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,735.71,575.36
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,781.76,604.7
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,812.86,622.84
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,849.69,644.78
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,880.67,661.87
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,909.52,677.33
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,932.97,689.83
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,953.89,700.66
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,969.58,708.47
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,982.4,714.5
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,989.41,717.03
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,993.29,717.7
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,991.58,714.76
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,986.71,709.95
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,977.27,703.05
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,964.74,694.29
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,947.4,682.83
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,927.21,669.58
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,902.13,653.91
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,874.58,636.57
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,843.08,616.36
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,809.55,594.64
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,773.71,571.52
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,735.99,546.85
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,695.09,518.27
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,652.72,487.5
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,607.89,454.13
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,562.12,419.16
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,514.19,381.81
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,465.89,343.07
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,416.24,301.9
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,366.99,260.19
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,316.68,217.81
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,260.66,170.84
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,211.05,129.67
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,163.81,92.74
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,118.18,61.98
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,75.45,41.99
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,51.88,38.99
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,45.43,33.67
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,43.75,32.37
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,42.0,30.9
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,37.97,27.28
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,33.78,23.32
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,27.01,16.71
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,18.99,2.92
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,12.39,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,61.49,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,152.19,72.55
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,232.4,179.99
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,314.12,253.39
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,357.39,292.54
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,402.12,330.89
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,440.72,362.22
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,478.83,391.7
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,535.03,434.01
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,591.91,475.18
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,685.32,541.76
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,780.44,606.92
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,819.57,630.34
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,849.8,647.54
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,881.46,665.88
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,911.08,682.6
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,934.14,695.4
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,954.45,706.39
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,967.93,712.54
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,978.41,716.84
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,985.54,719.96
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,989.64,721.22
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,989.19,719.31
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,985.61,715.53
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,976.53,709.15
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,964.38,700.9
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,947.37,689.25
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,927.51,675.81
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,903.2,660.01
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,876.36,642.51
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,845.49,622.59
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,812.47,601.08
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,776.41,577.09
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,738.45,551.63
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,697.4,522.44
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,654.9,491.16
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,609.42,457.13
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,562.99,421.55
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,514.82,383.71
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,466.27,344.51
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,415.98,302.68
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,366.09,260.3
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,315.97,217.94
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,259.98,170.77
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,209.91,128.76
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,161.62,90.64
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,115.08,59.34
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,71.35,39.28
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,49.24,36.86
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,47.74,35.77
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,41.19,30.24
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,38.88,28.27
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,35.15,24.89
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,31.25,21.17
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,25.29,15.22
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,19.03,1.67
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,12.39,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,76.39,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,180.38,77.49
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,263.46,203.39
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,347.38,279.58
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,406.36,331.49
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,474.1,387.65
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,538.2,438.25
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,604.84,486.94
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,657.34,523.08
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,710.16,558.25
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,749.19,582.07
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,794.05,609.42
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,831.94,631.89
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,868.13,652.85
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,899.16,670.16
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,927.89,685.77
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,950.04,696.93
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,969.34,706.25
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,983.39,712.18
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,994.29,716.18
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,1000.65,718.05
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,1003.88,718.05
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,1002.55,715.04
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,998.01,710.16
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,978.18,696.86
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,955.32,681.77
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,948.05,676.76
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,937.2,669.41
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,912.48,654.07
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,885.15,637.05
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,853.66,617.27
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,819.91,595.82
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,783.35,572.5
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,744.89,547.67
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,701.03,517.46
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,656.59,485.56
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,606.61,448.97
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,555.92,411.14
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,510.13,376.36
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,466.58,341.71
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,409.73,295.72
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,359.96,254.27
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,310.66,212.85
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,259.52,169.14
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,209.65,127.74
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,161.5,90.15
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,114.56,59.27
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,71.05,40.14
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,51.3,38.72
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,45.62,34.05
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,43.19,32.1
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,40.6,29.9
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,37.77,27.27
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,34.95,24.42
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,26.77,16.42
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,17.4,0.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,10.48,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,54.63,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,136.59,49.12
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,219.47,168.7
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,302.67,243.89
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,344.28,281.59
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,386.94,318.09
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,414.69,340.48
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,446.42,364.48
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,531.86,429.96
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,615.79,491.39
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,692.84,544.31
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,769.11,594.79
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,809.42,618.95
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,848.24,641.89
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,880.73,660.14
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,911.07,676.74
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,934.4,688.94
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,955.03,699.39
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,960.59,699.47
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,971.57,703.31
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,979.3,706.64
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,984.06,708.18
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,983.86,706.51
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,980.6,703.03
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,971.86,697.48
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,960.16,690.09
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,944.18,679.66
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,925.41,667.46
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,901.78,653.16
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,875.69,637.14
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,844.71,617.5
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,811.62,596.31
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,774.33,572.44
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,735.6,546.57
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,689.61,513.95
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,644.34,481.16
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,603.76,452.14
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,563.35,421.98
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,515.2,384.75
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,466.66,346.06
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,411.17,300.37
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,361.24,257.91
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,310.78,215.69
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,261.4,173.89
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,211.77,132.32
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,163.99,94.8
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,117.74,64.0
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,68.82,40.1
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,50.8,38.71
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,49.48,37.79
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,46.42,35.24
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,43.15,32.39
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,39.18,28.72
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,35.08,24.7
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,26.43,16.17
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,16.62,0.0
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,35.31,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,98.0,26.57
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,160.27,122.48
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,219.78,177.87
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,201.59,165.78
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,179.01,147.85
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,133.8,109.14
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,88.48,69.12
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,135.79,108.43
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,178.53,143.13
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,237.97,191.13
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,298.7,239.0
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,481.4,384.13
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,661.06,519.44
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,774.01,600.88
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,885.09,675.65
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,912.0,690.69
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,942.72,708.85
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,966.22,722.12
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,978.66,728.02
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,986.4,731.37
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,991.13,732.86
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,990.33,730.82
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,986.47,726.91
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,978.62,720.92
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,967.74,713.05
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,950.64,701.15
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,930.77,687.5
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,908.88,672.71
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,884.22,656.09
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,855.8,637.13
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,824.62,616.23
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,787.44,591.43
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,748.34,565.1
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,706.36,534.89
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,662.84,502.69
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,616.64,467.62
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,569.51,430.95
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,520.07,391.73
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,470.25,351.07
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,419.28,308.1
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,368.66,264.49
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,317.19,220.4
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,260.03,171.74
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,209.67,129.33
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,161.3,91.36
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,114.14,60.38
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,70.08,41.8
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,49.19,37.36
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,48.9,37.33
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,46.98,35.79
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,44.99,34.05
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,40.64,30.05
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,36.15,25.67
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,26.53,16.18
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,17.49,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,20.48,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,55.36,7.57
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,117.61,88.38
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,175.69,141.39
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,222.76,182.92
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,271.58,224.66
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,315.4,260.96
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,360.37,296.91
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,430.12,352.03
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,516.44,417.79
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,583.94,467.41
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,653.45,517.11
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,699.32,547.69
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,744.92,577.46
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,783.13,601.42
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,820.1,624.11
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,850.14,641.47
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,873.6,654.32
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,889.9,662.2
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,903.63,668.42
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,916.51,674.98
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,926.8,679.87
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,930.51,680.51
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,931.52,679.5
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,925.01,674.42
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,915.9,667.71
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,901.43,657.63
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,884.57,645.97
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,867.62,635.29
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,847.83,622.55
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,825.56,608.0
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,799.22,590.44
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,764.14,566.36
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,727.55,540.83
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,686.1,511.6
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,644.24,481.38
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,600.11,449.05
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,555.41,415.41
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,508.59,379.21
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,461.65,341.89
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,412.34,301.5
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,364.09,261.2
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,314.87,220.47
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,266.75,180.32
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,217.46,139.88
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,169.83,103.09
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,126.03,74.51
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,85.16,56.67
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,69.68,54.82
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,65.61,51.61
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,59.85,46.8
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,53.69,41.45
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,45.8,34.35
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,38.39,27.42
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,27.36,16.59
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,15.85,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,9.53,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,31.3,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,89.48,5.53
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,166.05,125.47
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,237.9,191.96
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,256.68,210.77
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,261.19,216.28
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,267.13,220.75
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,255.99,210.37
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,349.37,286.62
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,436.37,355.38
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,541.03,435.93
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,637.37,507.69
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,722.7,568.93
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,805.63,624.99
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,837.74,644.17
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,867.91,662.18
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,895.73,678.93
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,921.4,694.15
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,939.13,703.97
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,948.69,708.41
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,958.61,713.4
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,965.66,716.58
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,956.84,709.7
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,939.67,697.5
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,943.14,699.55
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,949.52,703.47
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,926.95,688.11
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,902.1,671.45
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,836.33,624.86
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,771.33,576.22
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,724.39,542.88
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,678.81,510.04
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,624.4,470.49
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,572.66,432.5
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,565.4,428.68
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,553.65,420.9
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,517.61,394.27
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,482.09,367.65
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,439.05,334.87
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,398.75,303.86
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,362.77,275.27
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,327.09,246.47
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,291.2,214.65
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,251.57,178.01
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,210.75,143.16
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,168.54,108.98
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,120.46,72.97
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,68.89,44.77
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,56.21,43.83
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,53.6,41.72
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,49.5,38.21
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,45.12,34.31
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,40.42,29.92
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,35.51,25.11
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,24.98,14.6
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,15.06,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,21.66,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,58.64,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,110.09,81.21
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,155.17,123.99
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,218.49,179.32
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,298.93,247.34
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,366.48,303.17
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,438.16,360.45
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,511.23,417.16
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,587.93,474.68
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,652.88,521.1
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,714.27,563.11
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,758.24,591.38
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,801.18,618.46
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,834.02,637.57
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,864.95,655.12
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,888.03,668.05
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,908.7,679.38
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,934.29,693.52
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,951.88,702.21
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,962.23,706.74
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,969.7,709.52
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,970.72,707.69
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,968.76,704.1
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,960.52,697.37
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,949.37,688.89
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,933.9,677.85
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,915.66,665.11
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,892.79,649.62
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,867.35,632.49
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,837.58,612.77
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,803.17,589.87
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,768.8,567.58
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,730.5,540.96
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,688.49,511.16
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,645.32,479.85
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,599.17,445.98
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,552.51,410.8
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,504.31,373.47
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,456.35,335.29
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,406.18,294.11
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,356.82,252.76
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,302.03,207.93
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,254.22,168.25
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,207.56,130.61
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,164.17,98.3
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,121.1,71.54
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,82.23,56.61
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,72.82,57.36
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,70.37,55.6
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,64.85,51.03
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,59.04,46.01
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,48.59,36.67
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,37.64,26.66
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,24.97,14.25
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,11.79,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,7.15,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,24.1,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,70.36,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,143.69,106.56
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,208.72,167.77
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,226.56,185.93
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,255.57,211.56
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,267.94,221.63
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,277.3,228.26
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,319.27,261.33
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,361.19,293.34
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,477.46,385.02
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,616.59,489.25
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,695.67,545.18
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,784.37,605.29
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,821.64,626.92
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,857.28,647.4
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,883.87,662.02
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,908.29,675.14
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,927.96,685.29
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,945.07,693.8
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,955.43,698.47
