Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,15.2,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,16.0,3.0,5.03,0.0
2018,8,30,6,0,5.0,5.0,1.5,16.4,5.0,7.09,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.75,7.5,8.35,1.17
2018,8,30,6,30,0.0,10.0,1.7,17.1,10.0,9.26,2.1
2018,8,30,6,45,0.0,15.5,1.75,17.5,15.5,14.36,6.5
2018,8,30,7,0,0.0,21.0,1.8,17.9,21.0,19.47,10.87
2018,8,30,7,15,0.0,27.5,1.75,18.15,27.5,25.51,15.99
2018,8,30,7,30,0.0,34.0,1.7,18.4,34.0,31.56,21.04
2018,8,30,7,45,0.0,41.5,1.65,18.65,41.5,38.55,26.81
2018,8,30,8,0,0.0,49.0,1.6,18.9,49.0,45.55,32.51
2018,8,30,8,15,0.0,68.0,1.55,19.25,68.0,63.28,47.0
2018,8,30,8,30,0.0,87.0,1.5,19.6,87.0,81.05,61.3
2018,8,30,8,45,0.5,116.5,1.5,20.0,117.0,110.19,84.59
2018,8,30,9,0,1.0,146.0,1.5,20.4,147.0,139.6,107.69
2018,8,30,9,15,3.5,164.0,1.55,20.85,166.5,159.33,122.87
2018,8,30,9,30,6.0,182.0,1.6,21.3,186.0,179.02,137.86
2018,8,30,9,45,17.5,225.5,1.6,21.8,238.5,232.35,178.94
2018,8,30,10,0,29.0,269.0,1.6,22.3,291.0,296.1,226.82
2018,8,30,10,15,55.0,294.0,1.75,22.7,337.5,343.84,262.66
2018,8,30,10,30,81.0,319.0,1.9,23.1,384.0,390.82,297.46
2018,8,30,10,45,207.5,318.0,2.0,23.5,491.0,520.07,394.31
2018,8,30,11,0,334.0,317.0,2.1,23.9,598.0,625.35,470.57
2018,8,30,11,15,269.0,319.5,2.25,24.2,548.0,561.57,422.95
2018,8,30,11,30,204.0,322.0,2.4,24.5,498.0,498.78,376.46
2018,8,30,11,45,244.5,357.5,2.5,24.75,570.0,558.33,419.45
2018,8,30,12,0,285.0,393.0,2.6,25.0,642.0,613.92,458.25
2018,8,30,12,15,542.0,283.0,2.7,25.15,756.0,703.74,526.9
2018,8,30,12,30,799.0,173.0,2.8,25.3,870.0,774.79,580.42
2018,8,30,12,45,843.5,149.5,2.9,25.45,878.0,755.67,566.95
2018,8,30,13,0,888.0,126.0,3.0,25.6,886.0,731.61,550.26
2018,8,30,13,15,885.0,124.5,3.1,25.55,868.5,692.49,522.07
2018,8,30,13,30,882.0,123.0,3.2,25.5,851.0,651.55,491.95
2018,8,30,13,45,876.5,121.0,3.25,25.5,826.5,607.11,458.26
2018,8,30,14,0,871.0,119.0,3.3,25.5,802.0,561.42,422.75
2018,8,30,14,15,863.0,117.0,3.4,25.3,770.5,513.46,384.99
2018,8,30,14,30,855.0,115.0,3.5,25.1,739.0,460.41,342.35
2018,8,30,14,45,845.0,111.5,3.55,24.9,701.5,408.82,299.47
2018,8,30,15,0,835.0,108.0,3.6,24.7,664.0,357.3,255.58
2018,8,30,15,15,819.0,105.0,3.6,24.7,620.5,304.83,210.24
2018,8,30,15,30,803.0,102.0,3.6,24.7,577.0,253.47,165.92
2018,8,30,15,45,782.5,98.5,3.65,23.95,529.5,202.3,123.78
2018,8,30,16,0,762.0,95.0,3.7,23.2,482.0,153.16,86.71
2018,8,30,16,15,733.5,90.5,3.7,22.65,431.5,99.36,53.13
2018,8,30,16,30,705.0,86.0,3.7,22.1,381.0,54.62,41.65
2018,8,30,16,45,665.5,80.0,3.75,21.55,328.5,52.73,40.26
2018,8,30,17,0,626.0,74.0,3.8,21.0,276.0,50.7,38.66
2018,8,30,17,15,561.5,67.5,3.7,20.3,224.0,48.09,36.47
2018,8,30,17,30,497.0,61.0,3.6,19.6,172.0,45.4,34.05
2018,8,30,17,45,402.5,50.5,3.55,18.9,125.0,38.91,28.11
2018,8,30,18,0,308.0,40.0,3.5,18.2,78.0,32.11,21.52
2018,8,30,18,15,197.5,26.5,3.4,17.7,46.5,20.92,7.51
2018,8,30,18,30,87.0,13.0,3.3,17.2,15.0,12.39,0.0
2018,8,30,18,45,43.5,6.5,3.2,16.7,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.8,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.3,1.0,0.0,0.0
2018,8,31,5,45,22.0,4.5,1.9,14.75,5.5,13.81,0.0
2018,8,31,6,0,33.0,8.0,2.1,15.2,10.0,28.77,8.85
2018,8,31,6,15,56.5,16.0,2.1,15.7,23.5,54.4,39.11
2018,8,31,6,30,80.0,24.0,2.1,16.2,37.0,79.51,62.05
2018,8,31,6,45,58.0,28.0,2.1,16.75,39.5,72.98,57.18
2018,8,31,7,0,36.0,32.0,2.1,17.3,42.0,58.47,44.84
2018,8,31,7,15,18.0,41.0,2.0,17.85,46.0,51.29,38.32
2018,8,31,7,30,0.0,50.0,1.9,18.4,50.0,46.46,33.55
2018,8,31,7,45,4.0,80.0,1.8,18.95,82.0,77.76,59.56
2018,8,31,8,0,8.0,110.0,1.7,19.5,114.0,111.09,86.69
2018,8,31,8,15,33.5,157.5,1.6,20.25,175.5,189.95,150.37
2018,8,31,8,30,59.0,205.0,1.5,21.0,237.0,264.0,207.94
2018,8,31,8,45,218.0,216.5,1.4,21.75,350.0,438.04,342.87
2018,8,31,9,0,377.0,228.0,1.3,22.5,463.0,591.19,454.01
2018,8,31,9,15,614.5,165.5,1.35,23.15,578.5,755.31,569.88
2018,8,31,9,30,852.0,103.0,1.4,23.8,694.0,891.44,656.84
2018,8,31,9,45,864.0,104.0,1.45,24.5,729.5,907.41,663.17
2018,8,31,10,0,876.0,105.0,1.5,25.2,765.0,920.42,669.05
2018,8,31,10,15,884.5,106.0,1.6,25.85,794.0,927.15,671.78
2018,8,31,10,30,893.0,107.0,1.7,26.5,823.0,930.67,672.59
2018,8,31,10,45,899.5,107.5,1.8,27.15,845.0,928.61,669.93
2018,8,31,11,0,906.0,108.0,1.9,27.8,867.0,923.27,665.3
2018,8,31,11,15,909.5,108.0,2.05,28.2,881.0,911.51,657.81
2018,8,31,11,30,913.0,108.0,2.2,28.6,895.0,896.58,648.29
2018,8,31,11,45,915.0,108.5,2.35,29.0,901.5,877.75,636.2
2018,8,31,12,0,917.0,109.0,2.5,29.4,908.0,855.92,622.1
2018,8,31,12,15,919.5,106.5,2.7,29.55,906.5,828.72,605.29
2018,8,31,12,30,922.0,104.0,2.9,29.7,905.0,798.73,586.4
2018,8,31,12,45,923.5,102.0,3.1,29.85,896.5,765.81,565.25
2018,8,31,13,0,925.0,100.0,3.3,30.0,888.0,730.37,541.95
2018,8,31,13,15,922.0,99.0,3.45,29.85,871.0,690.51,513.9
2018,8,31,13,30,919.0,98.0,3.6,29.7,854.0,648.73,483.69
2018,8,31,13,45,914.0,97.0,3.75,29.6,829.5,604.07,450.42
2018,8,31,14,0,909.0,96.0,3.9,29.5,805.0,558.01,415.12
2018,8,31,14,15,902.0,94.0,4.05,29.15,773.5,508.95,376.92
2018,8,31,14,30,895.0,92.0,4.2,28.8,742.0,459.09,336.84
2018,8,31,14,45,884.5,90.5,4.35,28.45,704.5,407.74,294.43
2018,8,31,15,0,874.0,89.0,4.5,28.1,667.0,356.34,250.9
2018,8,31,15,15,859.5,86.0,4.5,28.1,623.0,302.83,204.79
2018,8,31,15,30,845.0,83.0,4.5,28.1,579.0,250.14,159.58
2018,8,31,15,45,827.5,80.0,4.65,26.9,532.0,191.11,111.8
2018,8,31,16,0,810.0,77.0,4.8,25.7,485.0,140.35,74.16
2018,8,31,16,15,787.0,73.0,4.7,24.95,435.0,90.36,45.12
2018,8,31,16,30,764.0,69.0,4.6,24.2,385.0,47.51,35.21
2018,8,31,16,45,728.0,65.0,4.55,23.4,333.0,46.31,34.42
2018,8,31,17,0,692.0,61.0,4.5,22.6,281.0,45.07,33.53
2018,8,31,17,15,637.0,55.5,4.3,21.65,229.0,42.46,31.37
2018,8,31,17,30,582.0,50.0,4.1,20.7,177.0,36.32,25.99
2018,8,31,17,45,476.0,43.0,3.9,19.8,128.5,32.49,22.41
2018,8,31,18,0,370.0,36.0,3.7,18.9,80.0,28.61,18.37
2018,8,31,18,15,229.0,23.5,3.6,18.25,46.5,19.19,4.76
2018,8,31,18,30,88.0,11.0,3.5,17.6,13.0,10.48,0.0
2018,8,31,18,45,44.0,5.5,3.35,17.0,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,45,77.0,10.5,2.0,14.75,15.5,43.2,0.0
2018,9,1,6,0,154.0,21.0,2.2,15.2,31.0,118.34,45.53
2018,9,1,6,15,276.0,35.5,2.2,15.75,73.0,215.83,168.04
2018,9,1,6,30,398.0,50.0,2.2,16.3,115.0,313.46,253.9
2018,9,1,6,45,279.5,60.5,2.15,16.8,114.5,266.47,218.74
2018,9,1,7,0,161.0,71.0,2.1,17.3,114.0,198.1,162.93
2018,9,1,7,15,215.5,92.0,2.0,18.1,162.5,266.06,219.36
2018,9,1,7,30,270.0,113.0,1.9,18.9,211.0,336.81,275.71
2018,9,1,7,45,401.0,118.5,1.75,19.7,288.5,463.09,374.02
2018,9,1,8,0,532.0,124.0,1.6,20.5,366.0,588.54,466.3
2018,9,1,8,15,624.0,121.0,1.6,21.2,436.0,672.93,524.67
2018,9,1,8,30,716.0,118.0,1.6,21.9,506.0,759.38,581.81
2018,9,1,8,45,751.5,117.5,1.6,22.6,556.0,801.79,606.84
2018,9,1,9,0,787.0,117.0,1.6,23.3,606.0,839.1,628.33
2018,9,1,9,15,793.0,124.0,1.7,23.9,645.0,861.16,640.73
2018,9,1,9,30,799.0,131.0,1.8,24.5,684.0,880.34,651.35
2018,9,1,9,45,798.5,141.0,1.9,25.05,717.0,893.89,658.42
2018,9,1,10,0,798.0,151.0,2.0,25.6,750.0,904.19,663.49
2018,9,1,10,15,808.0,153.0,2.15,26.05,779.5,912.45,668.07
2018,9,1,10,30,818.0,155.0,2.3,26.5,809.0,917.61,670.71
2018,9,1,10,45,825.0,156.0,2.45,26.95,830.5,915.89,668.91
2018,9,1,11,0,832.0,157.0,2.6,27.4,852.0,911.02,665.17
2018,9,1,11,15,836.0,158.5,2.75,27.7,866.5,900.87,658.42
2018,9,1,11,30,840.0,160.0,2.9,28.0,881.0,887.67,649.72
2018,9,1,11,45,843.0,159.0,3.05,28.3,887.0,868.19,636.86
2018,9,1,12,0,846.0,158.0,3.2,28.6,893.0,845.87,622.12
2018,9,1,12,15,842.0,160.5,3.3,28.7,890.5,818.65,604.24
2018,9,1,12,30,838.0,163.0,3.4,28.8,888.0,789.12,584.73
2018,9,1,12,45,830.5,165.0,3.5,28.95,876.5,754.45,560.39
2018,9,1,13,0,823.0,167.0,3.6,29.1,865.0,718.08,534.27
2018,9,1,13,15,819.0,165.0,3.7,29.0,847.5,678.87,506.29
2018,9,1,13,30,815.0,163.0,3.8,28.9,830.0,638.16,476.57
2018,9,1,13,45,808.5,160.0,3.85,28.85,805.0,593.85,443.3
2018,9,1,14,0,802.0,157.0,3.9,28.8,780.0,548.61,408.52
2018,9,1,14,15,793.0,154.0,3.95,28.5,748.5,501.48,371.81
2018,9,1,14,30,784.0,151.0,4.0,28.2,717.0,454.05,333.84
2018,9,1,14,45,772.0,146.0,4.05,27.9,679.0,398.95,289.23
2018,9,1,15,0,760.0,141.0,4.1,27.6,641.0,348.55,247.13
2018,9,1,15,15,741.5,137.0,4.1,27.6,597.5,297.88,204.17
2018,9,1,15,30,723.0,133.0,4.1,27.6,554.0,248.73,162.74
2018,9,1,15,45,702.5,126.5,4.1,26.6,507.5,199.02,123.07
2018,9,1,16,0,682.0,120.0,4.1,25.6,461.0,151.45,88.54
2018,9,1,16,15,656.5,112.0,4.0,24.85,411.5,104.8,61.76
2018,9,1,16,30,631.0,104.0,3.9,24.1,362.0,68.6,53.25
2018,9,1,16,45,592.0,95.5,3.85,23.3,311.0,65.36,50.82
2018,9,1,17,0,553.0,87.0,3.8,22.5,260.0,61.88,48.06
2018,9,1,17,15,495.0,77.0,3.7,21.6,210.0,56.8,43.79
2018,9,1,17,30,437.0,67.0,3.6,20.7,160.0,51.45,39.06
2018,9,1,17,45,354.0,53.0,3.45,19.8,115.0,40.4,29.15
2018,9,1,18,0,271.0,39.0,3.3,18.9,70.0,30.35,19.66
2018,9,1,18,15,162.0,24.0,3.3,18.3,40.0,19.01,2.33
2018,9,1,18,30,53.0,9.0,3.3,17.7,10.0,8.58,0.0
2018,9,1,18,45,26.5,4.5,3.3,17.1,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,1.9,13.7,16.0,41.87,0.0
2018,9,2,6,0,144.0,23.0,2.1,14.2,32.0,116.14,35.25
2018,9,2,6,15,248.0,38.0,2.1,14.85,71.0,203.36,157.86
2018,9,2,6,30,352.0,53.0,2.1,15.5,110.0,289.06,234.49
2018,9,2,6,45,426.5,64.0,2.1,16.1,158.0,362.87,297.85
2018,9,2,7,0,501.0,75.0,2.1,16.7,206.0,441.13,362.26
2018,9,2,7,15,553.5,82.5,2.0,17.45,257.0,504.65,411.87
2018,9,2,7,30,606.0,90.0,1.9,18.2,308.0,570.19,460.7
2018,9,2,7,45,644.0,96.0,1.85,18.95,359.5,624.64,498.81
2018,9,2,8,0,682.0,102.0,1.8,19.7,411.0,679.35,535.21
2018,9,2,8,15,710.5,106.5,1.85,20.5,460.5,724.42,564.12
2018,9,2,8,30,739.0,111.0,1.9,21.3,510.0,768.5,591.71
2018,9,2,8,45,760.5,114.5,1.9,22.1,556.0,799.93,609.55
2018,9,2,9,0,782.0,118.0,1.9,22.9,602.0,833.89,628.93
2018,9,2,9,15,789.5,124.5,1.95,23.75,641.0,856.58,640.73
2018,9,2,9,30,797.0,131.0,2.0,24.6,680.0,876.44,650.69
2018,9,2,9,45,799.0,138.5,2.05,25.45,713.0,889.47,656.14
2018,9,2,10,0,801.0,146.0,2.1,26.3,746.0,899.38,659.65
2018,9,2,10,15,810.5,148.5,2.1,26.95,775.0,907.66,662.25
2018,9,2,10,30,820.0,151.0,2.1,27.6,804.0,912.83,662.95
2018,9,2,10,45,827.5,151.5,2.15,28.25,825.5,910.98,659.72
2018,9,2,11,0,835.0,152.0,2.2,28.9,847.0,905.97,654.65
2018,9,2,11,15,840.0,152.5,2.25,29.4,861.5,895.63,646.67
2018,9,2,11,30,845.0,153.0,2.3,29.9,876.0,882.22,636.85
2018,9,2,11,45,848.0,152.0,2.35,30.4,882.0,862.64,623.13
2018,9,2,12,0,851.0,151.0,2.4,30.9,888.0,840.21,607.66
2018,9,2,12,15,846.5,153.5,2.5,31.1,885.0,812.51,589.83
2018,9,2,12,30,842.0,156.0,2.6,31.3,882.0,782.51,570.39
2018,9,2,12,45,833.5,159.0,2.7,31.5,870.5,747.97,546.73
2018,9,2,13,0,825.0,162.0,2.8,31.7,859.0,711.75,521.22
2018,9,2,13,15,821.5,159.5,2.9,31.65,841.5,672.33,493.65
2018,9,2,13,30,818.0,157.0,3.0,31.6,824.0,631.38,464.3
2018,9,2,13,45,812.5,153.5,3.05,31.55,799.0,587.05,431.65
2018,9,2,14,0,807.0,150.0,3.1,31.5,774.0,541.72,397.4
2018,9,2,14,15,798.0,146.5,3.2,31.2,742.0,493.94,360.9
2018,9,2,14,30,789.0,143.0,3.3,30.9,710.0,445.86,323.05
2018,9,2,14,45,777.0,139.0,3.4,30.55,672.5,396.16,283.02
2018,9,2,15,0,765.0,135.0,3.5,30.2,635.0,341.8,238.6
2018,9,2,15,15,746.5,131.0,3.5,30.2,591.5,290.95,196.0
2018,9,2,15,30,728.0,127.0,3.5,30.2,548.0,241.6,154.94
2018,9,2,15,45,706.0,121.0,3.6,29.05,501.0,191.86,116.03
2018,9,2,16,0,684.0,115.0,3.7,27.9,454.0,144.43,82.51
2018,9,2,16,15,655.5,107.5,3.75,27.0,404.0,98.02,57.15
2018,9,2,16,30,627.0,100.0,3.8,26.1,354.0,65.8,50.45
2018,9,2,16,45,585.5,92.5,3.8,25.15,303.5,63.23,48.62
2018,9,2,17,0,544.0,85.0,3.8,24.2,253.0,60.5,46.54
2018,9,2,17,15,483.5,75.5,3.75,23.1,203.5,55.8,42.64
2018,9,2,17,30,423.0,66.0,3.7,22.0,154.0,49.37,37.02
2018,9,2,17,45,335.5,52.5,3.6,20.9,110.0,40.11,28.7
2018,9,2,18,0,248.0,39.0,3.5,19.8,66.0,30.45,19.43
2018,9,2,18,15,145.5,24.0,3.45,19.1,37.5,19.09,0.0
2018,9,2,18,30,43.0,9.0,3.4,18.4,9.0,8.58,0.0
2018,9,2,18,45,21.5,4.5,3.35,17.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,5,45,61.0,11.0,1.85,13.75,14.5,36.56,0.0
2018,9,3,6,0,122.0,22.0,2.1,14.2,29.0,103.27,20.28
2018,9,3,6,15,229.5,37.0,2.15,14.75,67.5,192.14,148.3
2018,9,3,6,30,337.0,52.0,2.2,15.3,106.0,278.72,226.13
2018,9,3,6,45,270.0,61.0,2.25,15.85,114.5,260.65,214.57
2018,9,3,7,0,203.0,70.0,2.3,16.4,123.0,223.54,185.16
2018,9,3,7,15,179.5,89.0,2.3,17.0,143.5,236.91,195.93
2018,9,3,7,30,156.0,108.0,2.3,17.6,164.0,247.55,203.52
2018,9,3,7,45,211.5,132.5,2.3,18.15,220.5,321.99,263.57
2018,9,3,8,0,267.0,157.0,2.3,18.7,277.0,398.63,323.28
2018,9,3,8,15,412.0,153.5,2.25,19.45,363.0,530.33,424.6
2018,9,3,8,30,557.0,150.0,2.2,20.2,449.0,660.11,519.53
2018,9,3,8,45,655.5,137.5,2.2,20.9,519.5,739.67,573.39
2018,9,3,9,0,754.0,125.0,2.2,21.6,590.0,819.73,625.62
2018,9,3,9,15,758.0,134.0,2.25,22.25,628.0,841.63,637.19
2018,9,3,9,30,762.0,143.0,2.3,22.9,666.0,860.64,647.29
2018,9,3,9,45,758.0,154.5,2.3,23.55,697.0,872.26,652.02
2018,9,3,10,0,754.0,166.0,2.3,24.2,728.0,880.67,654.73
2018,9,3,10,15,764.0,168.5,2.35,24.75,756.5,888.8,658.08
2018,9,3,10,30,774.0,171.0,2.4,25.3,785.0,889.58,656.65
2018,9,3,10,45,782.0,172.0,2.5,25.85,806.5,888.75,654.76
2018,9,3,11,0,790.0,173.0,2.6,26.4,828.0,884.88,650.96
2018,9,3,11,15,795.0,174.0,2.65,26.75,842.5,875.35,643.66
2018,9,3,11,30,800.0,175.0,2.7,27.1,857.0,862.86,634.55
2018,9,3,11,45,803.0,175.0,2.8,27.5,863.5,844.84,622.07
2018,9,3,12,0,806.0,175.0,2.9,27.9,870.0,824.09,607.82
2018,9,3,12,15,809.5,172.5,3.0,28.05,869.0,798.72,591.05
2018,9,3,12,30,813.0,170.0,3.1,28.2,868.0,770.83,572.09
2018,9,3,12,45,815.5,165.5,3.15,28.35,859.0,737.97,548.79
2018,9,3,13,0,818.0,161.0,3.2,28.5,850.0,702.9,523.57
2018,9,3,13,15,813.5,159.5,3.3,28.4,832.5,663.97,495.71
2018,9,3,13,30,809.0,158.0,3.4,28.3,815.0,623.58,466.12
2018,9,3,13,45,802.0,156.0,3.5,28.2,790.0,580.07,433.52
2018,9,3,14,0,795.0,154.0,3.6,28.1,765.0,535.69,399.38
2018,9,3,14,15,784.5,151.0,3.65,27.7,733.0,488.17,362.34
2018,9,3,14,30,774.0,148.0,3.7,27.3,701.0,440.51,324.13
2018,9,3,14,45,760.0,144.5,3.8,26.95,663.0,386.42,280.17
2018,9,3,15,0,746.0,141.0,3.9,26.6,625.0,337.25,238.92
2018,9,3,15,15,727.0,136.5,3.9,26.6,581.5,286.85,196.11
2018,9,3,15,30,708.0,132.0,3.9,26.6,538.0,238.05,155.05
2018,9,3,15,45,683.5,126.5,3.9,25.35,491.0,189.45,116.86
2018,9,3,16,0,659.0,121.0,3.9,24.1,444.0,143.45,84.54
2018,9,3,16,15,626.0,114.0,3.8,23.3,394.0,98.72,60.77
2018,9,3,16,30,593.0,107.0,3.7,22.5,344.0,71.62,56.23
2018,9,3,16,45,540.0,98.5,3.65,21.75,291.0,68.45,53.83
2018,9,3,17,0,487.0,90.0,3.6,21.0,238.0,64.34,50.5
2018,9,3,17,15,317.5,80.5,3.45,20.25,169.5,58.7,45.66
2018,9,3,17,30,148.0,71.0,3.3,19.5,101.0,55.84,42.99
2018,9,3,17,45,143.5,53.0,3.15,18.8,75.0,42.51,30.95
2018,9,3,18,0,139.0,35.0,3.0,18.1,49.0,28.68,17.87
2018,9,3,18,15,85.0,21.0,2.9,17.7,28.0,17.45,0.0
2018,9,3,18,30,31.0,7.0,2.8,17.3,7.0,6.67,0.0
2018,9,3,18,45,15.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,5,45,58.0,10.0,2.3,14.1,13.0,34.22,0.0
2018,9,4,6,0,116.0,20.0,2.5,14.6,26.0,96.37,6.43
2018,9,4,6,15,222.5,35.0,2.6,15.2,63.5,185.3,141.97
2018,9,4,6,30,329.0,50.0,2.7,15.8,101.0,270.91,219.5
2018,9,4,6,45,269.0,57.5,2.75,16.4,110.0,254.74,209.61
2018,9,4,7,0,209.0,65.0,2.8,17.0,119.0,233.74,193.33
2018,9,4,7,15,158.5,84.0,2.75,17.6,130.0,215.78,178.03
2018,9,4,7,30,108.0,103.0,2.7,18.2,141.0,195.01,159.52
2018,9,4,7,45,235.5,122.5,2.6,18.85,223.0,327.08,268.22
2018,9,4,8,0,363.0,142.0,2.5,19.5,305.0,468.96,379.12
2018,9,4,8,15,441.0,148.0,2.45,20.25,368.5,546.23,436.16
2018,9,4,8,30,519.0,154.0,2.4,21.0,432.0,625.94,493.37
2018,9,4,8,45,633.0,139.5,2.3,21.7,507.5,721.16,559.47
2018,9,4,9,0,747.0,125.0,2.2,22.4,583.0,811.71,618.44
2018,9,4,9,15,785.0,120.0,2.15,23.2,630.5,843.43,635.44
2018,9,4,9,30,823.0,115.0,2.1,24.0,678.0,877.47,654.22
2018,9,4,9,45,841.0,114.5,2.05,24.75,715.0,896.24,662.65
2018,9,4,10,0,859.0,114.0,2.0,25.5,752.0,905.22,664.74
2018,9,4,10,15,868.0,115.0,2.05,26.15,781.0,911.89,666.78
2018,9,4,10,30,877.0,116.0,2.1,26.8,810.0,915.39,666.9
2018,9,4,10,45,883.0,117.5,2.1,27.45,832.0,913.51,663.18
2018,9,4,11,0,889.0,119.0,2.1,28.1,854.0,908.38,657.55
2018,9,4,11,15,893.0,119.5,2.15,28.6,868.0,897.27,649.08
2018,9,4,11,30,897.0,120.0,2.2,29.1,882.0,883.0,638.74
2018,9,4,11,45,899.0,120.0,2.3,29.55,888.0,863.48,625.62
2018,9,4,12,0,901.0,120.0,2.4,30.0,894.0,841.02,610.61
2018,9,4,12,15,901.0,119.5,2.5,30.3,892.0,813.69,592.72
2018,9,4,12,30,901.0,119.0,2.6,30.6,890.0,783.73,573.02
2018,9,4,12,45,898.5,119.0,2.7,30.85,880.0,749.94,550.73
2018,9,4,13,0,896.0,119.0,2.8,31.1,870.0,713.93,525.25
2018,9,4,13,15,891.5,118.0,2.9,31.15,852.0,673.71,496.58
2018,9,4,13,30,887.0,117.0,3.0,31.2,834.0,631.77,465.98
2018,9,4,13,45,880.5,115.0,3.1,31.2,808.0,586.33,432.17
2018,9,4,14,0,874.0,113.0,3.2,31.2,782.0,539.72,396.55
2018,9,4,14,15,864.0,111.5,3.25,30.95,749.5,490.97,358.59
2018,9,4,14,30,854.0,110.0,3.3,30.7,717.0,437.11,315.84
2018,9,4,14,45,841.0,108.0,3.4,30.4,678.5,385.68,273.81
2018,9,4,15,0,828.0,106.0,3.5,30.1,640.0,334.62,231.08
2018,9,4,15,15,811.0,103.0,3.5,30.1,596.0,282.34,186.81
2018,9,4,15,30,794.0,100.0,3.5,30.1,552.0,231.31,144.11
2018,9,4,15,45,771.0,96.0,3.6,28.95,504.0,180.09,104.25
2018,9,4,16,0,748.0,92.0,3.7,27.8,456.0,131.21,70.78
2018,9,4,16,15,716.5,87.5,3.7,26.9,405.0,78.46,43.3
2018,9,4,16,30,685.0,83.0,3.7,26.0,354.0,53.66,40.21
2018,9,4,16,45,640.5,77.5,3.65,25.05,302.0,52.06,39.12
2018,9,4,17,0,596.0,72.0,3.6,24.1,250.0,50.38,37.87
2018,9,4,17,15,532.0,64.0,3.5,23.0,199.5,46.47,34.59
2018,9,4,17,30,468.0,56.0,3.4,21.9,149.0,42.39,30.96
2018,9,4,17,45,371.0,45.0,3.25,20.75,105.0,35.27,24.45
2018,9,4,18,0,274.0,34.0,3.1,19.6,61.0,27.79,16.7
2018,9,4,18,15,155.5,20.0,3.0,19.0,33.5,15.93,0.0
2018,9,4,18,30,37.0,6.0,2.9,18.4,6.0,5.72,0.0
2018,9,4,18,45,18.5,3.0,2.85,17.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,5,45,67.0,11.0,2.1,13.7,14.5,38.88,0.0
2018,9,5,6,0,134.0,22.0,2.3,14.1,29.0,107.27,0.0
2018,9,5,6,15,242.0,35.5,2.35,14.65,66.0,196.15,149.62
2018,9,5,6,30,350.0,49.0,2.4,15.2,103.0,281.82,228.28
2018,9,5,6,45,298.5,58.0,2.45,15.8,116.5,272.79,224.64
2018,9,5,7,0,247.0,67.0,2.5,16.4,130.0,260.55,215.95
2018,9,5,7,15,295.5,83.0,2.5,17.0,175.0,321.12,266.29
2018,9,5,7,30,344.0,99.0,2.5,17.6,220.0,384.08,316.68
2018,9,5,7,45,360.5,120.5,2.5,18.25,265.0,431.91,352.84
2018,9,5,8,0,377.0,142.0,2.5,18.9,310.0,479.01,387.4
2018,9,5,8,15,509.5,135.0,2.55,19.6,390.0,584.66,467.93
2018,9,5,8,30,642.0,128.0,2.6,20.3,470.0,702.87,553.0
2018,9,5,8,45,712.0,119.5,2.6,20.95,529.5,763.2,592.4
2018,9,5,9,0,782.0,111.0,2.6,21.6,589.0,819.89,628.69
2018,9,5,9,15,794.5,115.0,2.7,22.2,628.5,844.01,642.58
2018,9,5,9,30,807.0,119.0,2.8,22.8,668.0,865.47,654.86
2018,9,5,9,45,815.0,123.0,2.85,23.35,702.0,880.06,662.27
2018,9,5,10,0,823.0,127.0,2.9,23.9,736.0,891.65,667.75
2018,9,5,10,15,832.5,128.0,3.0,24.35,764.5,898.22,670.57
2018,9,5,10,30,842.0,129.0,3.1,24.8,793.0,901.67,671.44
2018,9,5,10,45,849.0,130.0,3.2,25.25,814.5,899.71,668.8
2018,9,5,11,0,856.0,131.0,3.3,25.7,836.0,888.76,660.28
2018,9,5,11,15,860.5,131.5,3.4,25.85,850.0,878.27,653.0
2018,9,5,11,30,865.0,132.0,3.5,26.0,864.0,864.73,643.73
2018,9,5,11,45,867.5,131.5,3.6,26.2,870.0,845.56,630.57
2018,9,5,12,0,870.0,131.0,3.7,26.4,876.0,823.53,615.52
2018,9,5,12,15,871.0,130.5,3.8,26.35,874.5,797.59,598.37
2018,9,5,12,30,872.0,130.0,3.9,26.3,873.0,769.04,579.35
2018,9,5,12,45,871.0,128.5,4.05,26.25,863.0,735.71,556.61
2018,9,5,13,0,870.0,127.0,4.2,26.2,853.0,700.16,530.89
2018,9,5,13,15,865.5,126.0,4.25,26.0,835.0,660.78,501.81
2018,9,5,13,30,861.0,125.0,4.3,25.8,817.0,619.75,470.84
2018,9,5,13,45,854.5,123.0,4.4,25.55,791.5,575.3,436.73
2018,9,5,14,0,848.0,121.0,4.5,25.3,766.0,526.51,398.66
2018,9,5,14,15,838.5,118.5,4.55,24.85,734.0,477.59,359.48
2018,9,5,14,30,829.0,116.0,4.6,24.4,702.0,428.32,318.83
2018,9,5,14,45,816.0,114.0,4.6,23.9,664.0,378.09,276.38
2018,9,5,15,0,803.0,112.0,4.6,23.4,626.0,328.29,233.38
2018,9,5,15,15,785.5,108.5,4.6,23.4,582.5,276.78,188.47
2018,9,5,15,30,768.0,105.0,4.6,23.4,539.0,226.62,145.42
2018,9,5,15,45,745.0,100.5,4.55,22.05,491.5,176.45,105.6
2018,9,5,16,0,722.0,96.0,4.5,20.7,444.0,122.95,67.91
2018,9,5,16,15,691.0,91.0,4.4,19.9,394.0,76.68,45.55
2018,9,5,16,30,660.0,86.0,4.3,19.1,344.0,56.1,43.56
2018,9,5,16,45,616.5,79.5,4.2,18.35,293.0,53.83,41.82
2018,9,5,17,0,573.0,73.0,4.1,17.6,242.0,51.44,39.87
2018,9,5,17,15,508.5,65.0,3.95,17.0,192.5,47.59,36.46
2018,9,5,17,30,444.0,57.0,3.8,16.4,143.0,43.58,32.71
2018,9,5,17,45,347.0,45.5,3.7,15.8,100.0,36.05,25.59
2018,9,5,18,0,250.0,34.0,3.6,15.2,57.0,26.7,15.74
2018,9,5,18,15,140.0,19.5,3.45,14.95,31.0,15.59,0.0
2018,9,5,18,30,30.0,5.0,3.3,14.7,5.0,4.77,0.0
2018,9,5,18,45,15.0,2.5,3.2,14.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,5,45,72.5,9.0,1.9,12.3,12.5,39.18,0.0
2018,9,6,6,0,145.0,18.0,2.1,12.7,25.0,105.13,0.0
2018,9,6,6,15,252.0,28.5,2.1,13.25,59.0,193.16,146.94
2018,9,6,6,30,359.0,39.0,2.1,13.8,93.0,275.01,223.65
2018,9,6,6,45,294.0,44.5,2.15,14.4,100.5,256.57,212.37
2018,9,6,7,0,229.0,50.0,2.2,15.0,108.0,224.65,187.43
2018,9,6,7,15,273.0,66.5,2.15,15.6,151.0,283.21,236.65
2018,9,6,7,30,317.0,83.0,2.1,16.2,194.0,343.48,285.39
2018,9,6,7,45,203.0,122.0,2.05,16.85,197.0,301.4,247.7
2018,9,6,8,0,89.0,161.0,2.0,17.5,200.0,239.64,194.01
2018,9,6,8,15,253.5,156.5,2.0,18.3,286.5,389.46,315.69
2018,9,6,8,30,418.0,152.0,2.0,19.1,373.0,537.72,429.31
2018,9,6,8,45,538.5,148.5,2.05,19.85,459.5,648.1,509.44
2018,9,6,9,0,659.0,145.0,2.1,20.6,546.0,754.97,583.06
2018,9,6,9,15,770.5,119.0,2.2,21.3,618.5,825.31,628.82
2018,9,6,9,30,882.0,93.0,2.3,22.0,691.0,893.09,672.11
2018,9,6,9,45,872.0,103.5,2.4,22.65,720.5,899.81,673.8
2018,9,6,10,0,862.0,114.0,2.5,23.3,750.0,902.89,673.75
2018,9,6,10,15,869.5,115.5,2.6,23.8,778.0,908.54,675.97
2018,9,6,10,30,877.0,117.0,2.7,24.3,806.0,911.02,676.15
2018,9,6,10,45,895.5,112.0,2.85,24.8,831.5,913.23,676.67
2018,9,6,11,0,914.0,107.0,3.0,25.3,857.0,912.09,675.03
2018,9,6,11,15,917.5,107.0,3.05,25.6,870.5,899.69,665.8
2018,9,6,11,30,921.0,107.0,3.1,25.9,884.0,884.08,654.63
2018,9,6,11,45,923.0,107.0,3.1,26.25,890.0,864.08,640.18
2018,9,6,12,0,925.0,107.0,3.1,26.6,896.0,841.06,623.81
2018,9,6,12,15,928.0,105.0,3.15,26.75,894.5,813.95,605.51
2018,9,6,12,30,931.0,103.0,3.2,26.9,893.0,784.0,585.24
2018,9,6,12,45,933.0,100.5,3.2,27.05,884.0,750.12,561.98
2018,9,6,13,0,935.0,98.0,3.2,27.2,875.0,713.68,535.61
2018,9,6,13,15,931.5,97.0,3.2,27.2,857.0,672.7,505.28
2018,9,6,13,30,928.0,96.0,3.2,27.2,839.0,629.83,472.92
2018,9,6,13,45,923.0,94.0,3.25,27.2,813.0,583.55,437.45
2018,9,6,14,0,918.0,92.0,3.3,27.2,787.0,535.88,399.97
2018,9,6,14,15,910.0,90.5,3.3,27.05,754.5,486.12,359.97
2018,9,6,14,30,902.0,89.0,3.3,26.9,722.0,435.65,318.29
2018,9,6,14,45,890.5,87.5,3.3,26.7,683.5,383.47,274.33
2018,9,6,15,0,879.0,86.0,3.3,26.5,645.0,331.36,229.55
2018,9,6,15,15,863.5,83.0,3.3,26.5,600.5,277.36,183.0
2018,9,6,15,30,848.0,80.0,3.3,26.5,556.0,224.31,138.05
2018,9,6,15,45,827.5,77.5,3.2,25.85,508.0,165.27,91.59
2018,9,6,16,0,807.0,75.0,3.1,25.2,460.0,114.87,57.81
2018,9,6,16,15,779.5,71.0,3.05,24.65,408.5,65.35,36.1
2018,9,6,16,30,752.0,67.0,3.0,24.1,357.0,47.13,34.98
2018,9,6,16,45,711.5,63.0,2.9,23.55,305.0,45.89,34.08
2018,9,6,17,0,671.0,59.0,2.8,23.0,253.0,44.64,33.1
2018,9,6,17,15,609.0,52.5,2.6,22.05,201.5,37.5,26.95
2018,9,6,17,30,547.0,46.0,2.4,21.1,150.0,34.21,23.95
2018,9,6,17,45,445.5,38.0,2.15,20.15,105.0,29.42,19.4
2018,9,6,18,0,344.0,30.0,1.9,19.2,60.0,24.51,13.2
2018,9,6,18,15,197.0,18.0,1.9,18.6,32.5,17.16,0.0
2018,9,6,18,30,50.0,6.0,1.9,18.0,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,1.85,17.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.65,12.9,15.0,53.03,0.0
2018,9,7,6,0,207.0,20.0,1.8,13.4,30.0,135.43,0.0
2018,9,7,6,15,347.5,30.0,1.85,14.05,71.0,243.02,182.83
2018,9,7,6,30,488.0,40.0,1.9,14.7,112.0,346.91,279.56
2018,9,7,6,45,564.5,46.0,1.9,15.3,162.0,419.24,342.68
2018,9,7,7,0,641.0,52.0,1.9,15.9,212.0,492.5,403.6
2018,9,7,7,15,689.5,57.0,1.85,16.8,265.0,554.78,452.1
2018,9,7,7,30,738.0,62.0,1.8,17.7,318.0,618.57,497.94
2018,9,7,7,45,771.5,65.5,1.7,18.6,370.5,670.45,532.3
2018,9,7,8,0,805.0,69.0,1.6,19.5,423.0,722.03,564.94
2018,9,7,8,15,829.0,72.0,1.65,20.4,473.5,764.73,591.38
2018,9,7,8,30,853.0,75.0,1.7,21.3,524.0,799.24,611.56
2018,9,7,8,45,871.0,77.0,1.7,22.15,570.5,832.34,630.09
2018,9,7,9,0,889.0,79.0,1.7,23.0,617.0,863.19,646.75
2018,9,7,9,15,900.5,81.0,1.75,23.9,658.0,885.84,658.18
2018,9,7,9,30,912.0,83.0,1.8,24.8,699.0,905.59,667.71
2018,9,7,9,45,919.5,85.5,1.8,25.65,734.0,919.29,672.87
2018,9,7,10,0,927.0,88.0,1.8,26.5,769.0,929.71,676.01
2018,9,7,10,15,934.5,89.0,1.9,27.2,798.0,935.12,677.6
2018,9,7,10,30,942.0,90.0,2.0,27.9,827.0,937.15,677.15
2018,9,7,10,45,948.0,90.5,2.05,28.55,849.0,933.87,673.04
2018,9,7,11,0,954.0,91.0,2.1,29.2,871.0,927.14,666.9
2018,9,7,11,15,958.0,91.5,2.15,29.7,885.5,915.26,658.0
2018,9,7,11,30,962.0,92.0,2.2,30.2,900.0,899.99,647.09
2018,9,7,11,45,964.0,92.0,2.3,30.7,906.0,879.26,633.18
2018,9,7,12,0,966.0,92.0,2.4,31.2,912.0,855.37,617.25
2018,9,7,12,15,965.0,92.5,2.5,31.5,909.5,826.6,598.59
2018,9,7,12,30,964.0,93.0,2.6,31.8,907.0,795.02,578.0
2018,9,7,12,45,961.5,92.5,2.7,32.1,896.0,758.8,554.16
2018,9,7,13,0,959.0,92.0,2.8,32.4,885.0,720.19,527.31
2018,9,7,13,15,955.5,91.0,2.9,32.3,866.5,678.28,497.76
2018,9,7,13,30,952.0,90.0,3.0,32.2,848.0,634.42,465.99
2018,9,7,13,45,946.0,89.0,3.15,32.15,822.0,587.45,431.11
2018,9,7,14,0,940.0,88.0,3.3,32.1,796.0,539.11,394.12
2018,9,7,14,15,932.0,86.5,3.35,31.8,763.0,488.31,354.32
2018,9,7,14,30,924.0,85.0,3.4,31.5,730.0,436.77,312.72
2018,9,7,14,45,912.5,83.5,3.5,31.15,690.5,383.51,268.81
2018,9,7,15,0,901.0,82.0,3.6,30.8,651.0,330.3,223.97
2018,9,7,15,15,886.0,79.0,3.6,30.8,606.0,275.32,177.26
2018,9,7,15,30,871.0,76.0,3.6,30.8,561.0,221.23,132.21
2018,9,7,15,45,850.5,73.5,3.7,29.75,512.0,167.91,91.46
2018,9,7,16,0,830.0,71.0,3.8,28.7,463.0,109.43,52.83
2018,9,7,16,15,802.0,67.5,3.7,27.85,411.0,59.14,32.88
2018,9,7,16,30,774.0,64.0,3.6,27.0,359.0,45.04,32.77
2018,9,7,16,45,733.5,60.0,3.55,26.15,306.0,43.68,31.81
2018,9,7,17,0,693.0,56.0,3.5,25.3,253.0,42.31,30.76
2018,9,7,17,15,630.5,50.0,3.35,24.2,201.0,39.1,28.04
2018,9,7,17,30,568.0,44.0,3.2,23.1,149.0,32.75,22.43
2018,9,7,17,45,464.5,36.0,3.0,22.0,103.5,27.86,17.83
2018,9,7,18,0,361.0,28.0,2.8,20.9,58.0,22.84,11.12
2018,9,7,18,15,207.0,17.0,2.8,20.15,31.5,16.2,0.0
2018,9,7,18,30,53.0,6.0,2.8,19.4,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,2.8,18.65,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.45,13.85,14.5,9.05,0.0
2018,9,8,6,0,220.0,19.0,2.7,14.3,29.0,139.18,0.0
2018,9,8,6,15,362.5,27.5,2.75,14.9,69.5,247.14,183.78
2018,9,8,6,30,505.0,36.0,2.8,15.5,110.0,350.19,282.11
2018,9,8,6,45,578.5,42.5,2.85,16.15,159.5,417.28,341.93
2018,9,8,7,0,652.0,49.0,2.9,16.8,209.0,494.4,406.53
2018,9,8,7,15,698.0,53.5,2.9,17.55,261.5,554.52,454.55
2018,9,8,7,30,744.0,58.0,2.9,18.3,314.0,616.01,499.95
2018,9,8,7,45,775.0,61.5,2.85,19.05,365.5,666.08,534.58
2018,9,8,8,0,806.0,65.0,2.8,19.8,417.0,715.71,567.65
2018,9,8,8,15,828.0,68.0,2.85,20.6,466.5,750.22,589.12
2018,9,8,8,30,850.0,71.0,2.9,21.4,516.0,789.64,613.74
2018,9,8,8,45,866.0,73.5,2.9,22.15,562.0,821.58,632.37
2018,9,8,9,0,882.0,76.0,2.9,22.9,608.0,851.18,649.14
2018,9,8,9,15,892.0,79.5,2.95,23.6,648.5,874.16,661.64
2018,9,8,9,30,902.0,83.0,3.0,24.3,689.0,894.16,672.11
2018,9,8,9,45,907.0,87.0,3.0,25.0,723.5,907.18,677.53
2018,9,8,10,0,912.0,91.0,3.0,25.7,758.0,916.88,680.85
2018,9,8,10,15,919.0,92.5,3.05,26.3,786.5,922.26,682.04
2018,9,8,10,30,926.0,94.0,3.1,26.9,815.0,924.28,681.15
2018,9,8,10,45,930.5,95.0,3.15,27.5,836.0,920.17,676.37
2018,9,8,11,0,935.0,96.0,3.2,28.1,857.0,912.69,669.54
2018,9,8,11,15,938.0,97.5,3.25,28.55,871.5,901.08,660.53
2018,9,8,11,30,941.0,99.0,3.3,29.0,886.0,886.15,649.48
2018,9,8,11,45,942.0,99.0,3.35,29.45,891.0,864.86,634.31
2018,9,8,12,0,943.0,99.0,3.4,29.9,896.0,840.52,617.21
2018,9,8,12,15,945.5,97.5,3.5,30.15,894.5,812.93,598.7
2018,9,8,12,30,948.0,96.0,3.6,30.4,893.0,782.45,578.18
2018,9,8,12,45,949.5,93.5,3.65,30.7,883.5,747.56,554.24
2018,9,8,13,0,951.0,91.0,3.7,31.0,874.0,710.08,527.0
2018,9,8,13,15,947.0,90.0,3.8,30.95,855.0,668.13,496.51
2018,9,8,13,30,943.0,89.0,3.9,30.9,836.0,624.28,463.88
2018,9,8,13,45,937.0,88.0,4.0,30.85,810.0,577.66,428.35
2018,9,8,14,0,931.0,87.0,4.1,30.8,784.0,529.69,390.79
2018,9,8,14,15,923.0,85.0,4.2,30.55,751.0,478.87,350.33
2018,9,8,14,30,915.0,83.0,4.3,30.3,718.0,427.33,308.11
2018,9,8,14,45,904.5,81.5,4.35,30.05,679.5,374.88,264.03
2018,9,8,15,0,894.0,80.0,4.4,29.8,641.0,322.38,219.1
2018,9,8,15,15,878.5,78.0,4.4,29.8,596.5,268.49,172.91
2018,9,8,15,30,863.0,76.0,4.4,29.8,552.0,215.53,128.61
2018,9,8,15,45,844.0,73.0,4.45,28.9,504.0,162.49,88.1
2018,9,8,16,0,825.0,70.0,4.5,28.0,456.0,104.14,50.06
2018,9,8,16,15,796.0,67.5,4.45,27.2,404.5,54.98,32.5
2018,9,8,16,30,767.0,65.0,4.4,26.4,353.0,46.02,33.7
2018,9,8,16,45,726.5,60.0,4.35,25.55,300.0,43.87,32.06
2018,9,8,17,0,686.0,55.0,4.3,24.7,247.0,41.64,30.26
2018,9,8,17,15,608.0,50.5,4.1,23.6,194.0,36.3,25.68
2018,9,8,17,30,530.0,46.0,3.9,22.5,141.0,34.67,24.1
2018,9,8,17,45,410.5,37.0,3.7,21.4,96.0,28.98,18.72
2018,9,8,18,0,291.0,28.0,3.5,20.3,51.0,23.1,10.37
2018,9,8,18,15,158.0,16.0,3.45,19.55,27.0,15.25,0.0
2018,9,8,18,30,25.0,4.0,3.4,18.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.35,18.05,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.8,13.05,13.5,9.05,0.0
