Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,0,191.0,19.0,1.9,13.5,27.0,105.84,0.0
2018,9,9,6,15,334.5,29.5,2.0,14.15,67.5,234.4,172.1
2018,9,9,6,30,478.0,40.0,2.1,14.8,108.0,339.25,272.69
2018,9,9,6,45,557.5,47.0,2.2,15.45,158.5,413.95,338.34
2018,9,9,7,0,637.0,54.0,2.3,16.1,209.0,493.88,405.05
2018,9,9,7,15,687.5,59.0,2.25,16.75,262.5,552.56,451.83
2018,9,9,7,30,738.0,64.0,2.2,17.4,316.0,617.46,499.89
2018,9,9,7,45,772.0,68.0,2.1,18.05,369.0,670.14,535.94
2018,9,9,8,0,806.0,72.0,2.0,18.7,422.0,722.5,570.3
2018,9,9,8,15,830.0,75.0,1.95,19.5,472.5,765.0,596.4
2018,9,9,8,30,854.0,78.0,1.9,20.3,523.0,805.95,620.68
2018,9,9,8,45,871.5,80.5,1.85,21.15,569.5,832.3,634.16
2018,9,9,9,0,889.0,83.0,1.8,22.0,616.0,863.02,650.47
2018,9,9,9,15,902.0,85.0,1.8,22.8,658.0,886.7,662.37
2018,9,9,9,30,915.0,87.0,1.8,23.6,700.0,907.5,672.34
2018,9,9,9,45,925.0,88.5,1.8,24.4,735.5,922.02,678.18
2018,9,9,10,0,935.0,90.0,1.8,25.2,771.0,933.3,682.03
2018,9,9,10,15,936.5,93.5,1.85,25.9,798.0,935.89,681.22
2018,9,9,10,30,938.0,97.0,1.9,26.6,825.0,935.02,678.41
2018,9,9,10,45,946.5,95.5,1.95,27.3,847.0,931.52,674.07
2018,9,9,11,0,955.0,94.0,2.0,28.0,869.0,924.58,667.69
2018,9,9,11,15,957.5,94.5,2.1,28.6,882.0,911.17,658.04
2018,9,9,11,30,960.0,95.0,2.2,29.2,895.0,894.42,646.35
2018,9,9,11,45,961.0,95.5,2.25,29.8,900.5,873.19,631.38
2018,9,9,12,0,962.0,96.0,2.3,30.4,906.0,848.83,614.47
2018,9,9,12,15,958.5,97.5,2.45,30.65,902.5,819.02,595.58
2018,9,9,12,30,955.0,99.0,2.6,30.9,899.0,786.54,574.73
2018,9,9,12,45,948.5,101.0,2.75,31.15,887.0,749.95,550.83
2018,9,9,13,0,942.0,103.0,2.9,31.4,875.0,711.22,523.28
2018,9,9,13,15,937.0,102.0,3.05,31.35,855.5,668.78,493.14
2018,9,9,13,30,932.0,101.0,3.2,31.3,836.0,624.56,460.85
2018,9,9,13,45,925.5,100.5,3.35,31.3,810.0,578.38,426.06
2018,9,9,14,0,919.0,100.0,3.5,31.3,784.0,530.93,389.25
2018,9,9,14,15,909.5,98.5,3.55,31.0,750.5,480.25,349.25
2018,9,9,14,30,900.0,97.0,3.6,30.7,717.0,429.02,307.62
2018,9,9,14,45,888.0,94.5,3.7,30.45,677.5,375.8,263.45
2018,9,9,15,0,876.0,92.0,3.8,30.2,638.0,322.73,218.56
2018,9,9,15,15,859.0,89.5,3.8,30.2,593.0,262.63,168.15
2018,9,9,15,30,842.0,87.0,3.8,30.2,548.0,209.67,124.37
2018,9,9,15,45,818.0,84.0,3.85,29.2,498.0,156.92,84.89
2018,9,9,16,0,794.0,81.0,3.9,28.2,448.0,106.59,54.16
2018,9,9,16,15,762.0,76.5,3.85,27.4,395.5,57.64,43.25
2018,9,9,16,30,730.0,72.0,3.8,26.6,343.0,51.83,38.62
2018,9,9,16,45,685.0,66.5,3.8,25.75,290.0,44.97,32.97
2018,9,9,17,0,640.0,61.0,3.8,24.9,237.0,42.87,31.28
2018,9,9,17,15,571.0,54.0,3.65,23.8,186.0,39.39,28.29
2018,9,9,17,30,502.0,47.0,3.5,22.7,135.0,35.79,24.99
2018,9,9,17,45,390.0,37.5,3.3,21.55,91.5,29.72,19.21
2018,9,9,18,0,278.0,28.0,3.1,20.4,48.0,23.43,9.2
2018,9,9,18,15,148.0,15.5,3.1,19.7,25.0,14.77,0.0
2018,9,9,18,30,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,3.1,18.25,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,5,45,77.0,8.5,2.15,13.0,11.5,0.0,0.0
2018,9,10,6,0,154.0,17.0,2.3,13.4,23.0,86.61,0.0
2018,9,10,6,15,302.0,28.5,2.35,14.0,63.0,216.32,156.42
2018,9,10,6,30,450.0,40.0,2.4,14.6,103.0,322.84,259.76
2018,9,10,6,45,527.5,47.5,2.45,15.25,152.0,395.66,324.19
2018,9,10,7,0,605.0,55.0,2.5,15.9,201.0,473.59,389.67
2018,9,10,7,15,655.0,61.0,2.4,16.55,253.5,535.75,439.33
2018,9,10,7,30,705.0,67.0,2.3,17.2,306.0,596.05,484.62
2018,9,10,7,45,739.0,71.5,2.15,17.85,358.0,648.21,520.56
2018,9,10,8,0,773.0,76.0,2.0,18.5,410.0,700.1,554.73
2018,9,10,8,15,797.0,80.0,1.95,19.3,460.0,742.84,581.36
2018,9,10,8,30,821.0,84.0,1.9,20.1,510.0,784.1,606.19
2018,9,10,8,45,838.5,87.5,1.85,20.9,556.0,817.54,624.94
2018,9,10,9,0,856.0,91.0,1.8,21.7,602.0,848.67,641.76
2018,9,10,9,15,872.0,92.5,1.8,22.5,644.0,866.86,650.1
2018,9,10,9,30,888.0,94.0,1.8,23.3,686.0,889.17,661.31
2018,9,10,9,45,901.0,94.5,1.8,24.1,722.0,904.81,667.99
2018,9,10,10,0,914.0,95.0,1.8,24.9,758.0,917.36,672.75
2018,9,10,10,15,921.5,96.0,1.85,25.6,786.5,922.35,673.53
2018,9,10,10,30,929.0,97.0,1.9,26.3,815.0,924.0,672.34
2018,9,10,10,45,933.5,98.0,2.0,27.0,836.0,919.62,667.94
2018,9,10,11,0,938.0,99.0,2.1,27.7,857.0,911.86,661.5
2018,9,10,11,15,940.5,100.0,2.2,28.2,870.5,899.02,652.4
2018,9,10,11,30,943.0,101.0,2.3,28.7,884.0,882.9,641.25
2018,9,10,11,45,944.0,101.5,2.4,29.2,889.0,861.85,626.92
2018,9,10,12,0,945.0,102.0,2.5,29.7,894.0,837.74,610.61
2018,9,10,12,15,940.5,103.5,2.6,30.0,890.0,807.48,590.67
2018,9,10,12,30,936.0,105.0,2.7,30.3,886.0,774.67,568.94
2018,9,10,12,45,929.0,107.5,2.75,30.65,874.0,738.69,544.04
2018,9,10,13,0,922.0,110.0,2.8,31.0,862.0,700.64,516.15
2018,9,10,13,15,917.0,109.5,2.9,31.05,843.0,659.29,486.28
2018,9,10,13,30,912.0,109.0,3.0,31.1,824.0,616.18,454.39
2018,9,10,13,45,905.0,107.5,3.05,31.2,797.5,569.61,418.92
2018,9,10,14,0,898.0,106.0,3.1,31.3,771.0,521.87,381.65
2018,9,10,14,15,887.5,104.5,3.2,31.1,737.5,471.66,342.08
2018,9,10,14,30,877.0,103.0,3.3,30.9,704.0,421.03,300.99
2018,9,10,14,45,862.5,100.5,3.4,30.75,663.5,362.71,253.22
2018,9,10,15,0,848.0,98.0,3.5,30.6,623.0,309.79,208.63
2018,9,10,15,15,830.0,95.5,3.5,30.6,578.0,256.85,163.97
2018,9,10,15,30,812.0,93.0,3.5,30.6,533.0,205.29,121.75
2018,9,10,15,45,787.0,89.5,3.7,29.65,484.0,153.71,83.78
2018,9,10,16,0,762.0,86.0,3.9,28.7,435.0,104.71,54.8
2018,9,10,16,15,728.0,81.5,3.95,27.75,383.0,52.03,38.47
2018,9,10,16,30,694.0,77.0,4.0,26.8,331.0,50.82,37.74
2018,9,10,16,45,646.5,71.0,4.0,25.9,278.5,48.62,36.07
2018,9,10,17,0,599.0,65.0,4.0,25.0,226.0,46.32,34.21
2018,9,10,17,15,526.0,57.0,4.0,23.7,176.0,42.16,30.65
2018,9,10,17,30,453.0,49.0,4.0,22.4,126.0,37.84,26.71
2018,9,10,17,45,337.5,38.0,3.95,21.15,84.0,30.46,19.72
2018,9,10,18,0,222.0,27.0,3.9,19.9,42.0,22.71,6.81
2018,9,10,18,15,116.5,14.5,3.8,19.15,22.0,13.82,0.0
2018,9,10,18,30,11.0,2.0,3.7,18.4,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.65,17.6,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.75,13.0,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.9,13.3,24.0,94.96,0.0
2018,9,11,6,15,308.0,29.0,3.0,13.85,62.5,218.81,155.45
2018,9,11,6,30,445.0,40.0,3.1,14.4,101.0,319.04,256.99
2018,9,11,6,45,522.5,48.0,3.15,14.9,150.0,392.13,322.48
2018,9,11,7,0,600.0,56.0,3.2,15.4,199.0,470.32,389.04
2018,9,11,7,15,648.5,62.5,3.15,16.1,251.0,531.82,438.95
2018,9,11,7,30,697.0,69.0,3.1,16.8,303.0,595.07,487.61
2018,9,11,7,45,728.5,74.5,3.05,17.45,354.5,642.18,520.93
2018,9,11,8,0,760.0,80.0,3.0,18.1,406.0,692.95,555.84
2018,9,11,8,15,783.0,84.5,2.95,18.8,455.5,735.06,583.14
2018,9,11,8,30,806.0,89.0,2.9,19.5,505.0,775.65,608.64
2018,9,11,8,45,821.0,93.5,2.9,20.2,550.0,807.76,627.82
2018,9,11,9,0,836.0,98.0,2.9,20.9,595.0,837.47,645.08
2018,9,11,9,15,848.0,101.0,2.95,21.55,635.0,860.26,657.78
2018,9,11,9,30,860.0,104.0,3.0,22.2,675.0,880.21,668.54
2018,9,11,9,45,868.5,107.0,3.0,22.85,709.5,887.41,670.25
2018,9,11,10,0,877.0,110.0,3.0,23.5,744.0,898.32,674.71
2018,9,11,10,15,884.5,112.0,3.1,23.95,772.5,904.08,676.96
2018,9,11,10,30,892.0,114.0,3.2,24.4,801.0,906.57,677.16
2018,9,11,10,45,896.5,115.5,3.25,24.85,821.5,902.63,672.84
2018,9,11,11,0,901.0,117.0,3.3,25.3,842.0,895.41,666.51
2018,9,11,11,15,905.5,117.0,3.4,25.6,855.5,883.42,657.8
2018,9,11,11,30,910.0,117.0,3.5,25.9,869.0,868.22,647.03
2018,9,11,11,45,912.5,117.0,3.6,26.2,875.0,848.25,633.1
2018,9,11,12,0,915.0,117.0,3.7,26.5,881.0,825.27,617.17
2018,9,11,12,15,923.0,111.5,3.75,26.65,880.0,798.27,598.61
2018,9,11,12,30,931.0,106.0,3.8,26.8,879.0,768.21,577.93
2018,9,11,12,45,939.5,99.5,3.9,26.9,871.0,734.56,554.52
2018,9,11,13,0,948.0,93.0,4.0,27.0,863.0,697.95,527.53
2018,9,11,13,15,945.0,92.0,4.1,26.9,844.5,656.49,496.64
2018,9,11,13,30,942.0,91.0,4.2,26.8,826.0,613.08,463.5
2018,9,11,13,45,938.0,88.5,4.25,26.65,800.0,566.04,426.78
2018,9,11,14,0,934.0,86.0,4.3,26.5,774.0,517.52,387.88
2018,9,11,14,15,927.0,84.0,4.35,26.15,741.0,466.88,346.51
2018,9,11,14,30,920.0,82.0,4.4,25.8,708.0,415.44,303.29
2018,9,11,14,45,910.0,80.0,4.5,25.4,669.0,362.44,257.93
2018,9,11,15,0,900.0,78.0,4.6,25.0,630.0,309.37,211.68
2018,9,11,15,15,884.0,75.5,4.6,25.0,585.0,254.73,164.1
2018,9,11,15,30,868.0,73.0,4.6,25.0,540.0,201.09,119.02
2018,9,11,15,45,847.5,70.0,4.65,23.8,491.0,147.79,79.08
2018,9,11,16,0,827.0,67.0,4.7,22.6,442.0,89.35,43.19
2018,9,11,16,15,798.5,63.5,4.65,21.9,390.0,43.68,32.27
2018,9,11,16,30,770.0,60.0,4.6,21.2,338.0,42.66,31.59
2018,9,11,16,45,726.5,55.5,4.5,20.45,285.0,40.75,30.07
2018,9,11,17,0,683.0,51.0,4.4,19.7,232.0,38.8,28.43
2018,9,11,17,15,576.0,47.5,4.25,18.95,176.5,34.41,24.5
2018,9,11,17,30,469.0,44.0,4.1,18.2,121.0,33.59,23.48
2018,9,11,17,45,350.5,33.5,3.95,17.45,79.5,26.45,16.55
2018,9,11,18,0,232.0,23.0,3.8,16.7,38.0,18.95,2.48
2018,9,11,18,15,116.0,11.5,3.8,16.3,19.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.7,13.05,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.8,13.3,15.0,33.22,0.0
2018,9,12,6,15,93.5,30.0,3.0,13.85,40.5,100.77,67.51
2018,9,12,6,30,141.0,47.0,3.2,14.4,66.0,150.07,119.21
2018,9,12,6,45,173.0,63.0,3.35,14.95,96.5,191.44,156.78
2018,9,12,7,0,205.0,79.0,3.5,15.5,127.0,235.2,195.14
2018,9,12,7,15,150.5,103.0,3.5,16.0,143.0,223.37,184.98
2018,9,12,7,30,96.0,127.0,3.5,16.5,159.0,217.05,178.29
2018,9,12,7,45,200.5,141.0,3.5,17.0,222.0,321.43,265.07
2018,9,12,8,0,305.0,155.0,3.5,17.5,285.0,420.11,344.49
2018,9,12,8,15,515.5,131.0,3.5,18.1,382.0,575.44,467.23
2018,9,12,8,30,726.0,107.0,3.5,18.7,479.0,733.82,584.07
2018,9,12,8,45,743.5,111.5,3.5,19.35,522.5,765.96,603.3
2018,9,12,9,0,761.0,116.0,3.5,20.0,566.0,792.17,618.82
2018,9,12,9,15,749.0,129.5,3.5,20.6,598.0,809.04,627.7
2018,9,12,9,30,737.0,143.0,3.5,21.2,630.0,818.58,631.45
2018,9,12,9,45,782.0,134.0,3.55,21.85,675.0,845.65,647.78
2018,9,12,10,0,827.0,125.0,3.6,22.5,720.0,874.71,665.27
2018,9,12,10,15,725.0,173.5,3.65,22.85,709.5,837.7,637.66
2018,9,12,10,30,623.0,222.0,3.7,23.2,699.0,792.2,603.28
2018,9,12,10,45,505.5,263.5,3.8,23.55,657.5,720.68,549.16
2018,9,12,11,0,388.0,305.0,3.9,23.9,616.0,651.78,496.34
2018,9,12,11,15,525.5,269.5,4.0,24.0,698.0,720.34,548.38
2018,9,12,11,30,663.0,234.0,4.1,24.1,780.0,785.19,595.99
2018,9,12,11,45,659.0,239.5,4.2,24.2,785.0,767.78,582.63
2018,9,12,12,0,655.0,245.0,4.3,24.3,790.0,748.24,568.18
2018,9,12,12,15,603.5,266.0,4.35,24.25,766.5,705.75,536.59
2018,9,12,12,30,552.0,287.0,4.4,24.2,743.0,663.99,505.34
2018,9,12,12,45,565.5,277.5,4.5,24.2,739.5,640.36,488.41
2018,9,12,13,0,579.0,268.0,4.6,24.2,736.0,614.56,469.41
2018,9,12,13,15,604.5,247.0,4.6,24.0,725.5,583.58,446.49
2018,9,12,13,30,630.0,226.0,4.6,23.8,715.0,549.61,420.7
2018,9,12,13,45,582.5,235.0,4.65,23.65,675.5,501.33,383.08
2018,9,12,14,0,535.0,244.0,4.7,23.5,636.0,455.56,346.94
2018,9,12,14,15,447.5,260.5,4.7,23.15,578.0,402.45,305.39
2018,9,12,14,30,360.0,277.0,4.7,22.8,520.0,361.32,273.22
2018,9,12,14,45,322.5,263.0,4.7,22.45,471.5,315.83,237.39
2018,9,12,15,0,285.0,249.0,4.7,22.1,423.0,274.07,204.51
2018,9,12,15,15,248.5,232.5,4.7,22.1,376.0,234.58,173.5
2018,9,12,15,30,212.0,216.0,4.7,22.1,329.0,206.29,152.12
2018,9,12,15,45,188.0,195.5,4.65,21.0,288.5,173.57,128.4
2018,9,12,16,0,164.0,175.0,4.6,19.9,248.0,143.7,108.38
2018,9,12,16,15,213.0,154.0,4.5,19.3,237.0,111.34,91.28
2018,9,12,16,30,262.0,133.0,4.4,18.7,226.0,98.41,80.55
2018,9,12,16,45,244.5,112.5,4.35,18.15,188.5,84.97,69.12
2018,9,12,17,0,227.0,92.0,4.3,17.6,151.0,70.95,56.91
2018,9,12,17,15,196.5,74.0,4.15,17.1,116.5,58.11,45.44
2018,9,12,17,30,166.0,56.0,4.0,16.6,82.0,44.78,33.29
2018,9,12,17,45,102.0,38.0,3.85,16.1,52.0,30.95,20.21
2018,9,12,18,0,38.0,20.0,3.7,15.6,22.0,17.47,0.0
2018,9,12,18,15,19.0,10.0,3.65,15.4,11.0,9.53,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,5,45,4.5,5.5,2.7,13.5,5.5,0.0,0.0
2018,9,13,6,0,9.0,11.0,2.9,13.8,11.0,14.54,0.0
2018,9,13,6,15,51.5,29.0,3.1,14.3,35.0,68.99,43.04
2018,9,13,6,30,94.0,47.0,3.3,14.8,59.0,115.48,90.26
2018,9,13,6,45,273.0,55.5,3.45,15.3,114.0,250.62,206.14
2018,9,13,7,0,452.0,64.0,3.6,15.8,169.0,384.99,319.71
2018,9,13,7,15,535.0,68.5,3.65,16.3,223.0,461.32,383.0
2018,9,13,7,30,618.0,73.0,3.7,16.8,277.0,541.79,447.45
2018,9,13,7,45,615.0,86.0,3.75,17.35,317.5,574.03,471.12
2018,9,13,8,0,612.0,99.0,3.8,17.9,358.0,603.9,492.06
2018,9,13,8,15,586.0,122.0,3.8,18.45,394.0,624.83,505.09
2018,9,13,8,30,560.0,145.0,3.8,19.0,430.0,635.92,510.35
2018,9,13,8,45,679.0,122.0,3.8,19.6,499.5,722.97,573.22
2018,9,13,9,0,798.0,99.0,3.8,20.2,569.0,801.64,626.98
2018,9,13,9,15,840.5,92.0,3.75,20.65,617.5,831.48,644.85
2018,9,13,9,30,883.0,85.0,3.7,21.1,666.0,866.3,666.36
2018,9,13,9,45,890.0,88.5,3.65,21.55,700.0,879.89,672.79
2018,9,13,10,0,897.0,92.0,3.6,22.0,734.0,890.24,677.2
2018,9,13,10,15,904.5,93.0,3.6,22.3,762.0,895.0,678.54
2018,9,13,10,30,912.0,94.0,3.6,22.6,790.0,896.45,677.8
2018,9,13,10,45,917.5,95.0,3.55,22.95,811.0,892.84,673.33
2018,9,13,11,0,923.0,96.0,3.5,23.3,832.0,885.86,666.76
2018,9,13,11,15,926.0,96.5,3.55,23.45,845.0,872.94,657.37
2018,9,13,11,30,929.0,97.0,3.6,23.6,858.0,856.78,645.89
2018,9,13,11,45,930.5,97.0,3.65,23.75,863.0,835.74,631.15
2018,9,13,12,0,932.0,97.0,3.7,23.9,868.0,811.68,614.37
2018,9,13,12,15,934.0,95.5,3.75,23.95,866.0,783.6,595.05
2018,9,13,12,30,936.0,94.0,3.8,24.0,864.0,752.69,573.7
2018,9,13,12,45,936.5,92.0,3.9,24.0,853.5,717.58,548.88
2018,9,13,13,0,937.0,90.0,4.0,24.0,843.0,679.99,520.75
2018,9,13,13,15,933.5,89.0,4.05,23.9,824.5,638.59,489.18
2018,9,13,13,30,930.0,88.0,4.1,23.8,806.0,595.3,455.42
2018,9,13,13,45,875.0,107.0,4.15,23.7,764.5,541.55,412.79
2018,9,13,14,0,820.0,126.0,4.2,23.6,723.0,486.97,368.94
2018,9,13,14,15,654.5,180.5,4.25,23.35,643.0,419.1,315.44
2018,9,13,14,30,489.0,235.0,4.3,23.1,563.0,368.1,275.6
2018,9,13,14,45,549.0,198.5,4.3,22.9,546.5,328.9,241.48
2018,9,13,15,0,609.0,162.0,4.3,22.7,530.0,282.52,200.33
2018,9,13,15,15,686.5,128.5,4.3,22.7,514.0,236.26,157.57
2018,9,13,15,30,764.0,95.0,4.3,22.7,498.0,187.31,113.24
2018,9,13,15,45,783.5,81.5,4.25,22.0,461.0,134.92,72.85
2018,9,13,16,0,803.0,68.0,4.2,21.3,424.0,80.54,40.25
2018,9,13,16,15,765.0,64.5,4.1,20.8,370.0,44.71,33.35
2018,9,13,16,30,727.0,61.0,4.0,20.3,316.0,43.72,32.66
2018,9,13,16,45,690.0,56.5,3.9,19.8,267.0,41.9,31.17
2018,9,13,17,0,653.0,52.0,3.8,19.3,218.0,40.06,29.56
2018,9,13,17,15,577.5,46.0,3.5,18.6,167.5,33.6,23.78
2018,9,13,17,30,502.0,40.0,3.2,17.9,117.0,30.56,20.79
2018,9,13,17,45,372.5,31.0,2.85,17.25,76.0,24.66,14.65
2018,9,13,18,0,243.0,22.0,2.5,16.6,35.0,18.55,0.0
2018,9,13,18,15,121.5,11.0,2.4,16.15,17.5,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,5,45,0.0,4.0,1.45,11.6,4.0,0.0,0.0
2018,9,14,6,0,0.0,8.0,1.5,12.0,8.0,7.63,0.0
2018,9,14,6,15,11.5,24.5,1.75,12.7,26.0,33.55,17.35
2018,9,14,6,30,23.0,41.0,2.0,13.4,44.0,59.2,43.61
2018,9,14,6,45,72.0,61.5,2.2,14.1,77.0,120.61,96.9
2018,9,14,7,0,121.0,82.0,2.4,14.8,110.0,176.54,145.33
2018,9,14,7,15,123.5,103.0,2.4,15.3,137.5,205.52,169.77
2018,9,14,7,30,126.0,124.0,2.4,15.8,165.0,233.89,192.92
2018,9,14,7,45,170.0,145.5,2.35,16.35,211.0,292.41,240.65
2018,9,14,8,0,214.0,167.0,2.3,16.9,257.0,365.11,298.0
2018,9,14,8,15,317.0,172.0,2.25,17.5,323.5,453.09,367.09
2018,9,14,8,30,420.0,177.0,2.2,18.1,390.0,559.21,446.98
2018,9,14,8,45,463.5,183.0,2.15,18.7,438.0,607.41,480.41
2018,9,14,9,0,507.0,189.0,2.1,19.3,486.0,655.42,513.24
2018,9,14,9,15,568.0,181.5,2.05,20.0,536.0,702.47,545.06
2018,9,14,9,30,629.0,174.0,2.0,20.7,586.0,754.96,579.72
2018,9,14,9,45,712.5,154.0,1.95,21.45,644.0,806.25,611.54
2018,9,14,10,0,796.0,134.0,1.9,22.2,702.0,851.88,638.73
2018,9,14,10,15,818.5,132.0,1.9,22.75,735.5,865.59,645.1
2018,9,14,10,30,841.0,130.0,1.9,23.3,769.0,876.15,649.76
2018,9,14,10,45,853.5,128.5,1.9,23.85,792.0,875.37,647.0
2018,9,14,11,0,866.0,127.0,1.9,24.4,815.0,866.1,638.89
2018,9,14,11,15,827.5,147.5,2.0,24.75,813.5,844.13,623.99
2018,9,14,11,30,789.0,168.0,2.1,25.1,812.0,814.46,604.01
2018,9,14,11,45,821.5,154.0,2.15,25.4,828.0,805.51,597.75
2018,9,14,12,0,854.0,140.0,2.2,25.7,844.0,792.58,588.69
2018,9,14,12,15,880.5,126.0,2.3,25.9,849.0,769.36,573.3
2018,9,14,12,30,907.0,112.0,2.4,26.1,854.0,745.26,557.33
2018,9,14,12,45,923.5,101.5,2.5,26.25,848.5,713.69,534.99
2018,9,14,13,0,940.0,91.0,2.6,26.4,843.0,678.67,509.58
2018,9,14,13,15,934.5,90.5,2.75,26.35,823.0,636.35,478.56
2018,9,14,13,30,929.0,90.0,2.9,26.3,803.0,592.28,445.33
2018,9,14,13,45,922.5,89.0,3.0,26.25,776.5,545.73,409.1
2018,9,14,14,0,916.0,88.0,3.1,26.2,750.0,497.93,370.81
2018,9,14,14,15,906.5,86.5,3.2,26.0,716.5,447.43,329.56
2018,9,14,14,30,897.0,85.0,3.3,25.8,683.0,396.41,286.68
2018,9,14,14,45,873.0,86.0,3.4,25.55,639.5,342.66,241.08
2018,9,14,15,0,849.0,87.0,3.5,25.3,596.0,290.23,196.06
2018,9,14,15,15,841.0,81.5,3.5,25.3,554.0,237.5,150.5
2018,9,14,15,30,833.0,76.0,3.5,25.3,512.0,185.02,107.19
2018,9,14,15,45,809.5,73.0,3.6,24.45,463.0,126.61,64.99
2018,9,14,16,0,786.0,70.0,3.7,23.6,414.0,77.25,39.46
2018,9,14,16,15,706.0,73.0,3.7,22.95,353.5,51.45,38.85
2018,9,14,16,30,626.0,76.0,3.7,22.3,293.0,50.94,38.62
2018,9,14,16,45,525.0,73.0,3.7,21.65,234.5,51.07,38.87
2018,9,14,17,0,424.0,70.0,3.7,21.0,176.0,51.19,38.99
2018,9,14,17,15,363.0,58.0,3.6,20.25,133.5,43.36,32.02
2018,9,14,17,30,302.0,46.0,3.5,19.5,91.0,35.16,24.49
2018,9,14,17,45,203.5,32.0,3.4,18.8,57.0,24.93,14.43
2018,9,14,18,0,105.0,18.0,3.3,18.1,23.0,14.25,0.0
2018,9,14,18,15,52.5,9.0,3.2,17.65,11.5,8.58,0.0
2018,9,14,18,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,15,5,45,57.0,6.5,3.45,13.2,8.0,0.0,0.0
2018,9,15,6,0,114.0,13.0,3.6,13.4,16.0,63.26,0.0
2018,9,15,6,15,268.0,25.0,3.75,13.8,53.0,187.36,115.88
2018,9,15,6,30,422.0,37.0,3.9,14.2,90.0,299.05,239.29
2018,9,15,6,45,461.0,44.5,4.05,14.6,127.5,347.31,286.13
2018,9,15,7,0,500.0,52.0,4.2,15.0,165.0,397.67,331.52
2018,9,15,7,15,382.0,75.5,4.2,15.5,175.0,361.77,302.58
2018,9,15,7,30,264.0,99.0,4.2,16.0,185.0,307.61,256.87
2018,9,15,7,45,282.0,123.5,4.2,16.45,229.0,356.8,296.55
2018,9,15,8,0,300.0,148.0,4.2,16.9,273.0,405.53,334.49
2018,9,15,8,15,220.5,182.0,4.2,17.4,280.0,389.54,317.95
2018,9,15,8,30,141.0,216.0,4.2,17.9,287.0,355.25,287.1
2018,9,15,8,45,439.5,166.0,4.15,18.4,416.5,566.84,457.83
2018,9,15,9,0,738.0,116.0,4.1,18.9,546.0,769.77,609.38
2018,9,15,9,15,821.0,99.0,4.1,19.4,608.5,824.41,644.96
2018,9,15,9,30,904.0,82.0,4.1,19.9,671.0,875.17,678.05
2018,9,15,9,45,912.0,84.5,4.1,20.35,705.5,888.46,684.49
2018,9,15,10,0,920.0,87.0,4.1,20.8,740.0,898.49,689.0
2018,9,15,10,15,928.0,88.0,4.15,21.1,768.5,903.52,690.8
2018,9,15,10,30,936.0,89.0,4.2,21.4,797.0,905.17,690.42
2018,9,15,10,45,943.0,89.0,4.25,21.7,818.5,901.44,686.49
2018,9,15,11,0,950.0,89.0,4.3,22.0,840.0,894.28,680.35
2018,9,15,11,15,953.5,89.5,4.35,22.15,853.5,881.28,670.7
2018,9,15,11,30,957.0,90.0,4.4,22.3,867.0,864.93,658.87
2018,9,15,11,45,959.0,89.5,4.45,22.45,872.0,843.11,643.35
2018,9,15,12,0,961.0,89.0,4.5,22.6,877.0,818.15,625.78
2018,9,15,12,15,960.5,89.0,4.55,22.6,874.0,788.81,605.47
2018,9,15,12,30,960.0,89.0,4.6,22.6,871.0,756.67,583.1
2018,9,15,12,45,957.5,88.5,4.7,22.55,859.5,720.06,556.74
2018,9,15,13,0,955.0,88.0,4.8,22.5,848.0,681.09,527.19
2018,9,15,13,15,950.5,87.5,4.8,22.45,828.5,638.75,494.06
2018,9,15,13,30,946.0,87.0,4.8,22.4,809.0,594.55,458.77
2018,9,15,13,45,940.0,86.0,4.8,22.3,782.5,547.5,420.51
2018,9,15,14,0,934.0,85.0,4.8,22.2,756.0,499.12,380.19
2018,9,15,14,15,926.0,83.0,4.8,22.0,722.5,447.95,336.81
2018,9,15,14,30,918.0,81.0,4.8,21.8,689.0,396.11,291.75
2018,9,15,14,45,907.5,78.5,4.75,21.6,649.5,342.61,244.47
2018,9,15,15,0,897.0,76.0,4.7,21.4,610.0,289.13,196.79
2018,9,15,15,15,880.0,74.5,4.7,21.4,565.0,235.38,149.65
2018,9,15,15,30,863.0,73.0,4.7,21.4,520.0,182.72,105.95
2018,9,15,15,45,841.5,69.5,4.65,20.75,470.5,129.43,67.84
2018,9,15,16,0,820.0,66.0,4.6,20.1,421.0,71.24,36.42
2018,9,15,16,15,791.0,62.0,4.55,19.65,369.5,43.27,32.28
2018,9,15,16,30,762.0,58.0,4.5,19.2,318.0,41.82,31.16
2018,9,15,16,45,716.0,54.0,4.45,18.7,265.5,40.28,29.89
2018,9,15,17,0,670.0,50.0,4.4,18.2,213.0,38.77,28.54
2018,9,15,17,15,594.5,43.5,4.15,17.55,162.0,34.93,24.99
2018,9,15,17,30,519.0,37.0,3.9,16.9,111.0,28.39,18.87
2018,9,15,17,45,371.5,27.5,3.65,16.3,69.5,21.86,11.76
2018,9,15,18,0,224.0,18.0,3.4,15.7,28.0,17.16,0.0
2018,9,15,18,15,112.0,9.0,3.25,15.25,14.0,8.58,0.0
2018,9,15,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,5,45,80.0,7.0,1.55,11.35,9.0,0.0,0.0
2018,9,16,6,0,160.0,14.0,1.6,11.8,18.0,84.39,0.0
2018,9,16,6,15,319.5,23.5,1.9,12.6,55.0,209.18,122.44
2018,9,16,6,30,479.0,33.0,2.2,13.4,92.0,323.66,257.47
2018,9,16,6,45,563.0,39.5,2.5,14.25,141.5,393.43,321.92
2018,9,16,7,0,647.0,46.0,2.8,15.1,191.0,474.73,391.55
2018,9,16,7,15,698.5,50.5,2.8,15.7,243.5,537.07,442.85
2018,9,16,7,30,750.0,55.0,2.8,16.3,296.0,601.08,492.26
2018,9,16,7,45,783.5,58.0,2.75,16.85,348.0,651.47,528.28
2018,9,16,8,0,817.0,61.0,2.7,17.4,400.0,695.31,558.11
2018,9,16,8,15,841.0,64.0,2.7,18.0,450.0,737.2,585.73
2018,9,16,8,30,865.0,67.0,2.7,18.6,500.0,777.59,611.59
2018,9,16,8,45,881.5,69.0,2.65,19.15,545.5,808.8,630.16
2018,9,16,9,0,898.0,71.0,2.6,19.7,591.0,837.62,646.8
2018,9,16,9,15,911.0,72.5,2.6,20.25,632.0,860.26,659.3
2018,9,16,9,30,924.0,74.0,2.6,20.8,673.0,879.98,669.78
2018,9,16,9,45,933.0,75.5,2.6,21.3,708.0,893.15,675.94
2018,9,16,10,0,942.0,77.0,2.6,21.8,743.0,903.04,680.0
2018,9,16,10,15,949.0,78.0,2.6,22.2,771.0,907.24,680.63
2018,9,16,10,30,956.0,79.0,2.6,22.6,799.0,907.99,679.12
2018,9,16,10,45,960.5,80.0,2.6,23.05,820.0,903.12,673.88
2018,9,16,11,0,965.0,81.0,2.6,23.5,841.0,894.75,666.51
2018,9,16,11,15,967.5,81.5,2.6,23.8,853.5,880.74,655.91
2018,9,16,11,30,970.0,82.0,2.6,24.1,866.0,863.37,643.23
2018,9,16,11,45,971.0,82.5,2.65,24.4,871.0,841.52,628.01
2018,9,16,12,0,972.0,83.0,2.7,24.7,876.0,816.51,610.7
2018,9,16,12,15,970.0,83.5,2.75,24.9,872.5,786.27,590.06
2018,9,16,12,30,968.0,84.0,2.8,25.1,869.0,753.28,567.48
2018,9,16,12,45,964.0,84.5,2.85,25.25,857.0,716.36,541.07
2018,9,16,13,0,960.0,85.0,2.9,25.4,845.0,677.13,511.7
2018,9,16,13,15,955.5,84.5,2.95,25.45,825.5,634.58,479.49
2018,9,16,13,30,951.0,84.0,3.0,25.5,806.0,590.17,445.08
2018,9,16,13,45,944.5,83.0,3.05,25.5,779.0,542.64,407.53
2018,9,16,14,0,938.0,82.0,3.1,25.5,752.0,493.83,367.92
2018,9,16,14,15,928.5,81.0,3.2,25.3,718.0,442.75,325.81
2018,9,16,14,30,919.0,80.0,3.3,25.1,684.0,391.1,282.04
2018,9,16,14,45,906.5,78.0,3.35,24.95,644.0,337.38,235.66
2018,9,16,15,0,894.0,76.0,3.4,24.8,604.0,283.87,189.02
2018,9,16,15,15,877.0,73.5,3.4,24.8,558.5,229.53,142.44
2018,9,16,15,30,860.0,71.0,3.4,24.8,513.0,176.31,99.41
2018,9,16,15,45,837.0,68.5,3.55,24.0,463.5,123.92,63.44
2018,9,16,16,0,814.0,66.0,3.7,23.2,414.0,66.79,34.68
2018,9,16,16,15,781.5,62.5,3.7,22.55,362.0,43.82,32.37
2018,9,16,16,30,749.0,59.0,3.7,21.9,310.0,42.8,31.65
2018,9,16,16,45,700.5,54.0,3.7,21.25,257.5,40.46,29.71
2018,9,16,17,0,652.0,49.0,3.7,20.6,205.0,38.06,27.61
2018,9,16,17,15,549.0,42.0,3.45,19.75,151.0,30.83,21.16
2018,9,16,17,30,446.0,35.0,3.2,18.9,97.0,26.73,17.21
2018,9,16,17,45,306.0,25.0,3.0,18.1,59.0,19.7,9.48
2018,9,16,18,0,166.0,15.0,2.8,17.3,21.0,14.3,0.0
2018,9,16,18,15,83.0,7.5,2.65,16.75,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,17,5,45,76.0,7.0,1.8,12.25,8.5,0.0,0.0
2018,9,17,6,0,152.0,14.0,1.9,12.6,17.0,80.49,0.0
2018,9,17,6,15,309.0,23.5,2.15,13.3,53.0,202.09,109.03
2018,9,17,6,30,466.0,33.0,2.4,14.0,89.0,315.65,249.96
2018,9,17,6,45,441.0,36.5,2.7,14.65,110.5,322.91,264.58
2018,9,17,7,0,416.0,40.0,3.0,15.3,132.0,327.16,272.21
2018,9,17,7,15,213.5,63.0,2.95,15.8,111.0,233.7,194.46
2018,9,17,7,30,11.0,86.0,2.9,16.3,90.0,90.62,71.26
2018,9,17,7,45,111.5,117.5,2.85,16.85,163.0,214.2,176.3
2018,9,17,8,0,212.0,149.0,2.8,17.4,236.0,339.8,278.68
2018,9,17,8,15,247.5,150.5,2.8,17.9,264.5,370.93,302.66
2018,9,17,8,30,283.0,152.0,2.8,18.4,293.0,403.49,327.66
2018,9,17,8,45,443.5,145.5,2.75,18.9,390.0,543.45,436.48
2018,9,17,9,0,604.0,139.0,2.7,19.4,487.0,680.53,537.55
2018,9,17,9,15,725.5,119.5,2.7,19.9,566.5,765.49,595.51
2018,9,17,9,30,847.0,100.0,2.7,20.4,646.0,847.7,650.17
2018,9,17,9,45,883.5,92.5,2.7,20.9,689.0,866.87,660.13
2018,9,17,10,0,920.0,85.0,2.7,21.4,732.0,889.83,673.22
2018,9,17,10,15,927.5,86.0,2.75,21.85,760.0,894.25,674.17
2018,9,17,10,30,935.0,87.0,2.8,22.3,788.0,895.28,673.12
2018,9,17,10,45,940.0,88.0,2.85,22.7,809.0,890.76,668.61
2018,9,17,11,0,945.0,89.0,2.9,23.1,830.0,882.81,661.96
2018,9,17,11,15,947.5,90.0,3.0,23.35,842.5,869.4,652.46
2018,9,17,11,30,950.0,91.0,3.1,23.6,855.0,852.68,640.81
2018,9,17,11,45,951.5,90.5,3.2,23.85,859.5,830.43,625.43
2018,9,17,12,0,953.0,90.0,3.3,24.1,864.0,805.1,607.95
2018,9,17,12,15,951.5,90.5,3.45,24.15,860.5,775.58,588.22
2018,9,17,12,30,950.0,91.0,3.6,24.2,857.0,743.33,566.42
2018,9,17,12,45,946.0,91.5,3.7,24.2,845.0,706.87,539.76
2018,9,17,13,0,942.0,92.0,3.8,24.2,833.0,668.15,510.6
2018,9,17,13,15,938.5,91.0,3.95,24.05,814.5,626.3,478.87
2018,9,17,13,30,935.0,90.0,4.1,23.9,796.0,582.54,444.8
2018,9,17,13,45,929.5,88.0,4.2,23.75,769.0,535.23,406.95
2018,9,17,14,0,924.0,86.0,4.3,23.6,742.0,486.59,366.96
2018,9,17,14,15,915.0,84.0,4.35,23.25,708.0,435.46,324.13
2018,9,17,14,30,906.0,82.0,4.4,22.9,674.0,383.77,279.69
2018,9,17,14,45,895.0,79.5,4.45,22.55,634.5,330.72,233.28
2018,9,17,15,0,884.0,77.0,4.5,22.2,595.0,277.76,186.54
2018,9,17,15,15,866.5,75.0,4.5,22.2,550.0,224.27,140.16
2018,9,17,15,30,849.0,73.0,4.5,22.2,505.0,171.96,97.69
2018,9,17,15,45,827.0,70.0,4.55,21.2,456.0,113.08,56.69
2018,9,17,16,0,805.0,67.0,4.6,20.2,407.0,63.09,34.7
2018,9,17,16,15,773.5,63.0,4.5,19.55,355.5,44.39,33.3
2018,9,17,16,30,742.0,59.0,4.4,18.9,304.0,42.99,32.24
2018,9,17,16,45,693.0,54.5,4.35,18.25,252.0,41.09,30.65
2018,9,17,17,0,644.0,50.0,4.3,17.6,200.0,39.2,28.95
2018,9,17,17,15,533.0,44.5,4.1,16.9,147.5,33.17,23.44
2018,9,17,17,30,422.0,39.0,3.9,16.2,95.0,30.64,20.7
2018,9,17,17,45,278.5,27.5,3.7,15.55,57.5,22.34,10.92
2018,9,17,18,0,135.0,16.0,3.5,14.9,20.0,15.25,0.0
2018,9,17,18,15,67.5,8.0,3.4,14.6,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,5,45,41.0,5.5,2.25,12.3,6.5,0.0,0.0
2018,9,18,6,0,82.0,11.0,2.3,12.5,13.0,46.53,0.0
2018,9,18,6,15,211.5,24.0,2.45,13.0,45.0,153.38,73.61
2018,9,18,6,30,341.0,37.0,2.6,13.5,77.0,252.99,200.21
2018,9,18,6,45,371.0,46.0,2.75,13.95,109.5,294.45,241.57
2018,9,18,7,0,401.0,55.0,2.9,14.4,142.0,337.38,280.61
2018,9,18,7,15,305.5,78.0,2.85,14.9,154.5,312.98,261.03
2018,9,18,7,30,210.0,101.0,2.8,15.4,167.0,271.81,226.13
2018,9,18,7,45,320.5,113.0,2.75,15.9,234.0,382.67,317.25
2018,9,18,8,0,431.0,125.0,2.7,16.4,301.0,485.94,398.78
2018,9,18,8,15,623.0,103.0,2.65,16.95,392.5,622.4,503.88
2018,9,18,8,30,815.0,81.0,2.6,17.5,484.0,756.46,599.42
2018,9,18,8,45,834.5,83.5,2.55,18.05,529.5,789.3,618.64
2018,9,18,9,0,854.0,86.0,2.5,18.6,575.0,819.89,636.73
2018,9,18,9,15,869.5,87.0,2.55,19.1,615.5,836.52,645.67
2018,9,18,9,30,885.0,88.0,2.6,19.6,656.0,856.9,657.37
2018,9,18,9,45,897.5,89.0,2.6,20.15,691.5,871.8,664.74
2018,9,18,10,0,910.0,90.0,2.6,20.7,727.0,883.58,670.07
2018,9,18,10,15,918.0,91.0,2.6,21.1,755.0,888.24,671.06
2018,9,18,10,30,926.0,92.0,2.6,21.5,783.0,889.55,669.96
2018,9,18,10,45,931.5,92.0,2.6,21.95,803.0,884.28,664.45
2018,9,18,11,0,937.0,92.0,2.6,22.4,823.0,875.64,656.87
2018,9,18,11,15,939.5,93.0,2.6,22.75,835.5,862.21,646.48
2018,9,18,11,30,942.0,94.0,2.6,23.1,848.0,845.49,634.03
2018,9,18,11,45,942.0,94.0,2.6,23.45,852.0,822.63,617.53
2018,9,18,12,0,942.0,94.0,2.6,23.8,856.0,796.78,599.09
2018,9,18,12,15,940.0,94.5,2.65,24.0,852.0,767.08,578.7
2018,9,18,12,30,938.0,95.0,2.7,24.2,848.0,734.73,556.3
2018,9,18,12,45,934.5,95.0,2.8,24.45,836.0,698.42,529.41
2018,9,18,13,0,931.0,95.0,2.9,24.7,824.0,659.88,500.33
2018,9,18,13,15,926.5,94.5,2.95,24.75,805.0,618.24,468.52
2018,9,18,13,30,922.0,94.0,3.0,24.8,786.0,574.82,434.58
2018,9,18,13,45,915.5,92.5,3.1,24.85,759.0,527.94,397.3
2018,9,18,14,0,909.0,91.0,3.2,24.9,732.0,479.86,358.01
2018,9,18,14,15,899.0,89.5,3.3,24.7,698.0,429.41,316.13
2018,9,18,14,30,889.0,88.0,3.4,24.5,664.0,378.5,272.75
2018,9,18,14,45,875.0,86.0,3.5,24.3,624.0,325.79,227.2
2018,9,18,15,0,861.0,84.0,3.6,24.1,584.0,273.48,181.67
2018,9,18,15,15,842.5,81.0,3.6,24.1,538.5,213.82,131.31
2018,9,18,15,30,824.0,78.0,3.6,24.1,493.0,161.64,89.82
2018,9,18,15,45,798.5,75.0,3.75,23.2,444.0,110.59,56.23
2018,9,18,16,0,773.0,72.0,3.9,22.3,395.0,62.18,36.8
2018,9,18,16,15,735.5,68.5,3.9,21.55,343.5,48.9,36.93
2018,9,18,16,30,698.0,65.0,3.9,20.8,292.0,48.15,36.47
2018,9,18,16,45,641.0,60.0,3.95,20.05,240.0,41.93,31.14
2018,9,18,17,0,584.0,55.0,4.0,19.3,188.0,40.09,29.5
2018,9,18,17,15,479.5,47.5,3.9,18.4,138.0,36.0,25.69
2018,9,18,17,30,375.0,40.0,3.8,17.5,88.0,31.86,21.5
2018,9,18,17,45,204.5,25.0,3.75,16.6,49.5,20.13,8.27
2018,9,18,18,0,34.0,10.0,3.7,15.7,11.0,9.53,0.0
2018,9,18,18,15,17.0,5.0,3.55,15.2,5.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
